Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77527
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97052
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97073
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8584299999999999
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96069
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8750600000000001
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Min),V,245.66
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.66
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Min),A,94.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Current (Max),A,94.88
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L3 Current (RMS),A,94.75
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Min),A,129.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Current (Max),A,129.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Current (Max),A,99.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,busbar,,L1 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.56
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85772
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84991
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84652
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8461299999999999
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97571
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97427
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90369
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9371
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8085899999999999
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Min),V,245.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.03
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.39
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.44
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.42
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.5
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L3 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Current (Max),A,124.62
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L2 Current (RMS),A,124.5
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,busbar,,L1 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85101
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91891
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.84845
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82391
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97717
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89502
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92529
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.81479
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.88
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.89
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.88
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.05
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.08
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.06
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (Max),V,244.23
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Min),A,134.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L2 Current (RMS),A,134.62
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Current (Max),A,105.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,busbar,,L1 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83972
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90597
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82089
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8227200000000001
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96976
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97595
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,55.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8876
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9306
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93555
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.67
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.7
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.69
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.86
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Min),V,244.09
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L3 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Current (Max),A,128.88
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L2 Current (RMS),A,128.75
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Current (Max),A,121.88
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,busbar,,L1 Current (RMS),A,121.88
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.81
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82632
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8576600000000001
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78003
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8156100000000001
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97803
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96957
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8883
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92291
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8743299999999999
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Min),V,245.61
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (Max),V,245.62
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.61
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.56
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.59
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Min),V,244.03
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L3 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Min),A,132.38
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Current (Max),A,134.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,busbar,,L1 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89715
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83911
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78393
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
