Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.44
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79406
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8597100000000001
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.81
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87384
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8713700000000001
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8320000000000001
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Min),V,245.48
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.66
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.67
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (Max),V,244.06
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Min),A,117.88
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L2 Current (RMS),A,118.25
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,busbar,,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-10 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85916
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90137
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93317
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8843700000000001
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98981
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81518
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8944700000000001
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94452
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89584
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (Max),V,243.75
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Current (Max),A,106.62
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L3 Current (RMS),A,106.38
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Min),A,175.38
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Current (Max),A,175.38
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L2 Current (RMS),A,175.38
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,busbar,,L1 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90304
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8734700000000001
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93011
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,64.38
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8076399999999999
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98407
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83609
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90256
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90823
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88165
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Min),V,241.16
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L3 Current (RMS),A,113.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Min),A,147.88
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Current (Max),A,148.62
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L2 Current (RMS),A,148.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,busbar,,L1 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9382
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86398
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8185399999999999
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8891899999999999
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97113
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90127
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90771
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96048
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8903200000000001
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Min),V,243.27
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.12
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.11
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Min),A,136.75
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Current (Max),A,137.88
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L3 Current (RMS),A,137.25
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Min),A,131.62
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Current (Max),A,131.75
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L2 Current (RMS),A,131.62
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,busbar,,L1 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.06
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95554
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8940100000000001
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75232
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91611
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9805
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8950799999999999
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86761
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9237
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8526
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (Max),V,243.39
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.38
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (Max),V,241.47
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Min),A,150.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Current (Max),A,151.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L3 Current (RMS),A,150.5
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Current (Max),A,152.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L2 Current (RMS),A,152.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,busbar,,L1 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
