Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98111
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8760399999999999
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80981
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,128.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87179
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98364
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91272
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8761
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92966
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90918
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (Max),V,243.7
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (Max),V,241.5
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Min),A,189.12
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Current (Max),A,190.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L3 Current (RMS),A,189.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Min),A,146.5
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Current (Max),A,146.75
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L2 Current (RMS),A,146.62
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Min),A,81.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,busbar,,L1 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95767
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90237
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9404
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,66.62
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8789299999999999
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93854
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88879
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93109
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92648
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9249
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.77
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.41
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.39
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Min),A,155.75
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Current (Max),A,156.62
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L3 Current (RMS),A,156.25
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L2 Current (RMS),A,115.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Current (Max),A,109.5
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,busbar,,L1 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96655
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.87539
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94324
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8728299999999999
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8717
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90451
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9006
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92441
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94595
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.12
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.12
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.91
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.92
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.92
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.42
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Min),A,166.5
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Current (Max),A,167.38
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L3 Current (RMS),A,166.88
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Min),A,100.25
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L2 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Min),A,122.12
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Current (Max),A,122.25
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,busbar,,L1 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93735
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93729
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94751
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,68.62
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,69.12
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,69.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,64.12
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709100000000001
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97067
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90829
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89874
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94226
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95251
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.61
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.62
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.22
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.22
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.92
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Min),A,134.38
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Current (Max),A,134.88
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L3 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Min),A,151.38
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Current (Max),A,151.62
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L2 Current (RMS),A,151.5
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,busbar,,L1 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91818
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94287
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93771
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.25
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.25
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91293
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91696
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90072
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90173
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93234
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96408
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Min),V,243.38
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Active Power,kW,29.0
