Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Current (Max),A,140.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L3 Current (RMS),A,140.12
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Min),A,128.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L2 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Min),A,127.38
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,busbar,,L1 Current (RMS),A,127.5
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97122
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95334
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94369
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92554
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86429
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89996
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89825
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92392
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Min),A,160.38
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Current (Max),A,161.12
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L3 Current (RMS),A,160.62
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Min),A,114.62
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L2 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Min),A,122.62
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,busbar,,L1 Current (RMS),A,122.88
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94693
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95123
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94971
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.25
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,70.88
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93692
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85901
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91595
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.888
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8981899999999999
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95486
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.75
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (Max),V,241.34
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Current (Max),A,148.62
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L3 Current (RMS),A,148.12
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Min),A,120.5
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L2 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Min),A,129.12
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Current (Max),A,129.38
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,busbar,,L1 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94873
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95361
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95175
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90823
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92953
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94037
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91028
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96384
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96255
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (Max),V,243.48
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.47
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.08
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.16
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.12
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Min),A,153.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Current (Max),A,153.38
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L3 Current (RMS),A,153.12
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Min),A,147.12
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Current (Max),A,147.62
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L2 Current (RMS),A,147.38
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Current (Max),A,132.62
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,busbar,,L1 Current (RMS),A,132.5
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94946
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97815
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95575
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95761
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86667
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93307
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96997
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96509
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Min),V,245.69
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (Max),V,245.77
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.73
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Min),V,246.25
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (Max),V,246.33
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.3
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (Max),V,244.39
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,244.36
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Min),A,205.5
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Current (Max),A,207.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L3 Current (RMS),A,206.38
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Min),A,163.62
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Current (Max),A,164.25
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L2 Current (RMS),A,164.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Current (Max),A,137.5
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,busbar,,L1 Current (RMS),A,136.25
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92758
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94882
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94662
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.75
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90274
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86969
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93506
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93234
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99179
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,74.75
