Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Min),V,245.62
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (Max),V,245.67
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.64
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Min),V,245.92
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (Max),V,245.97
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Min),V,243.83
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (Max),V,243.83
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Min),A,154.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Current (Max),A,154.25
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L3 Current (RMS),A,154.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Min),A,144.75
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Current (Max),A,145.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L2 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Min),A,176.88
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Current (Max),A,177.25
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,busbar,,L1 Current (RMS),A,177.12
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93701
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92932
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94543
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,70.12
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8901399999999999
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95914
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92486
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9762
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93524
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (Max),V,244.48
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.47
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Min),V,244.7
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Min),A,199.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Current (Max),A,199.75
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L3 Current (RMS),A,199.5
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Min),A,166.5
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Current (Max),A,166.75
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L2 Current (RMS),A,166.62
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Min),A,121.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Current (Max),A,121.12
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,busbar,,L1 Current (RMS),A,121.12
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91067
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95386
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95825
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,69.62
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9317
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9555
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90497
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96213
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97238
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89023
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.02
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Min),A,170.25
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Current (Max),A,171.62
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L3 Current (RMS),A,170.75
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Min),A,161.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Current (Max),A,176.75
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L2 Current (RMS),A,171.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Min),A,130.62
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Current (Max),A,131.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,busbar,,L1 Current (RMS),A,130.88
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96847
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9234
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94803
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,69.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,70.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,69.88
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93835
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8957799999999999
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93878
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96588
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87961
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.25
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.28
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (Max),V,245.05
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.89
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Min),A,183.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Current (Max),A,184.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L3 Current (RMS),A,183.88
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Min),A,160.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Current (Max),A,160.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.75
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,busbar,,L1 Current (RMS),A,125.62
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95132
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90857
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94668
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87008
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97675
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90231
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96036
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94556
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Min),V,245.16
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (Max),V,245.2
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.17
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Min),V,245.61
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (Max),V,245.62
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.62
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.33
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Min),A,153.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Current (Max),A,153.75
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L3 Current (RMS),A,153.5
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Min),A,137.5
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Current (Max),A,137.75
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L2 Current (RMS),A,137.62
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Min),A,161.62
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Current (Max),A,162.12
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,busbar,,L1 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96631
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95938
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94467
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.62
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8995700000000001
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88507
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94113
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92407
