Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91458
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Min),V,244.8
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (Max),V,244.81
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.81
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (Max),V,245.06
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.03
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Current (Max),A,178.38
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Current (Max),A,173.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L2 Current (RMS),A,172.62
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Min),A,139.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Current (Max),A,139.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.25
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9584
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93899
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94052
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90991
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8805799999999999
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93948
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98004
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93896
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,77.75
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (Max),V,244.23
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.22
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Min),V,244.22
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.28
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Min),A,182.88
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Current (Max),A,185.25
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L3 Current (RMS),A,184.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Min),A,168.25
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Current (Max),A,169.38
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L2 Current (RMS),A,168.75
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Min),A,137.25
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Current (Max),A,137.62
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,busbar,,L1 Current (RMS),A,137.38
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95514
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92663
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95505
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94098
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92798
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96378
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9534
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98425
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90842
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,73.38
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (Max),V,243.42
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.39
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Min),V,243.8
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (Max),V,243.88
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.84
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.92
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Min),A,178.38
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Current (Max),A,183.25
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L3 Current (RMS),A,180.75
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Min),A,183.62
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Current (Max),A,183.75
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L2 Current (RMS),A,183.62
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Min),A,153.12
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Current (Max),A,153.38
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,busbar,,L1 Current (RMS),A,153.25
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97726
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95782
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95398
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,102.25
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,103.25
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,77.88
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,77.88
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93469
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91473
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93848
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98633
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95233
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.41
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Min),A,211.38
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Current (Max),A,213.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L3 Current (RMS),A,212.38
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Min),A,197.5
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Current (Max),A,197.75
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L2 Current (RMS),A,197.62
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Min),A,138.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Current (Max),A,138.12
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,busbar,,L1 Current (RMS),A,138.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93951
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9895
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94153
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,157.5
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,157.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,157.62
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95511
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8761899999999999
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95941
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93573
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96191
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Min),A,163.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Current (Max),A,163.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L3 Current (RMS),A,163.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Min),A,240.25
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Current (Max),A,240.5
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L2 Current (RMS),A,240.38
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Current (Max),A,152.12
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,busbar,,L1 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93362
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96094
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,76.75
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,84.75
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97986
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95792
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96271
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,43.12
