Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9776
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95938
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98532
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.88
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (Max),V,240.12
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Min),A,209.38
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Current (Max),A,210.5
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L3 Current (RMS),A,210.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Min),A,200.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Current (Max),A,209.5
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L2 Current (RMS),A,202.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Min),A,192.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Current (Max),A,192.12
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,busbar,,L1 Current (RMS),A,192.12
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96909
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97931
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95758
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,99.25
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,103.88
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,78.62
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92892
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95727
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98791
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,71.25
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89541
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95358
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95688
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Current (Max),A,173.88
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L3 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Min),A,182.38
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Current (Max),A,189.12
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L2 Current (RMS),A,186.25
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Min),A,188.75
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Current (Max),A,190.12
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,busbar,,L1 Current (RMS),A,189.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.952
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96509
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97449
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.88
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,102.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88736
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8999299999999999
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96307
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92755
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99438
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96686
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,106.38
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,106.25
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.66
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Min),A,153.12
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L3 Current (RMS),A,153.88
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Min),A,218.88
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Current (Max),A,219.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L2 Current (RMS),A,219.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Min),A,187.75
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Current (Max),A,188.12
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,busbar,,L1 Current (RMS),A,188.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95447
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97836
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.88
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,101.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91949
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97101
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97324
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92657
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97711
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97537
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Min),V,243.47
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (Max),V,243.52
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Min),V,243.84
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (Max),V,243.89
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.88
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (Max),V,241.75
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Min),A,160.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Current (Max),A,161.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L3 Current (RMS),A,160.75
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Min),A,185.88
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Current (Max),A,186.25
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L2 Current (RMS),A,186.12
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Min),A,189.5
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Current (Max),A,190.25
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,busbar,,L1 Current (RMS),A,189.88
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94519
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96262
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9704
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,83.5
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,91.88
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92239
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8853700000000001
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98065
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9657
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97342
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97852
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (Max),V,243.09
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Min),A,169.5
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Current (Max),A,169.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L3 Current (RMS),A,169.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Min),A,164.38
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Current (Max),A,164.88
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L2 Current (RMS),A,164.62
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Min),A,194.25
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Current (Max),A,195.75
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,busbar,,L1 Current (RMS),A,195.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9679
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98004
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,122.12
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,123.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,111.25
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,111.38
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
