Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97256
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95715
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96738
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94607
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97363
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95251
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,52.12
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (Max),V,242.56
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Min),A,204.75
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Current (Max),A,207.38
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L3 Current (RMS),A,205.5
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Min),A,220.38
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Current (Max),A,220.62
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L2 Current (RMS),A,220.62
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Min),A,194.75
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Current (Max),A,194.88
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,busbar,,L1 Current (RMS),A,194.75
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9628
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90332
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,89.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91931
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9758
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9001399999999999
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.38
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98929
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9848
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,120.38
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,120.5
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,72.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (Max),V,241.31
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.3
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.56
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.88
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Min),A,240.88
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Current (Max),A,242.62
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L3 Current (RMS),A,241.75
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Min),A,215.88
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Current (Max),A,221.5
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L2 Current (RMS),A,219.25
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Min),A,134.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Current (Max),A,134.12
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,busbar,,L1 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93091
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97568
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91333
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93323
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91962
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9491
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8823200000000001
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98416
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96622
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Current (Max),A,148.62
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L3 Current (RMS),A,148.12
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Min),A,192.38
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Current (Max),A,200.88
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L2 Current (RMS),A,196.62
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Min),A,135.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,busbar,,L1 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.94
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96805
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91464
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90439
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,95.62
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,59.38
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9382
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8592200000000001
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92499
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8996299999999999
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95831
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98437
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Min),A,169.62
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Current (Max),A,186.25
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L3 Current (RMS),A,173.12
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Current (Max),A,125.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L2 Current (RMS),A,124.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Min),A,143.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Current (Max),A,144.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,busbar,,L1 Current (RMS),A,143.88
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98624
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95929
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96536
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,129.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,130.5
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,130.12
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92789
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94528
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99442
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94519
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9696
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97079
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.45
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (Max),V,239.98
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Min),A,221.88
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Current (Max),A,223.25
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L3 Current (RMS),A,222.88
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Min),A,172.88
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Current (Max),A,173.12
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L2 Current (RMS),A,173.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Min),A,202.62
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Current (Max),A,203.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,busbar,,L1 Current (RMS),A,202.75
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.56
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99026
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98242
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95529
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,137.5
