Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,107.5
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8455799999999999
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96689
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99545
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,112.38
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,112.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92001
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98245
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98102
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,64.88
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Min),A,206.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Current (Max),A,207.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L3 Current (RMS),A,206.5
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Min),A,223.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Current (Max),A,228.12
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L2 Current (RMS),A,224.75
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Min),A,236.62
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Current (Max),A,237.12
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,busbar,,L1 Current (RMS),A,236.88
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98758
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95044
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94076
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,155.5
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,155.75
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,155.62
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97598
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96832
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,50.12
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.94
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9693
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9808
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9765
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (Max),V,241.75
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Active Power,kW,66.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Min),A,276.88
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Current (Max),A,277.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L3 Current (RMS),A,276.88
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Min),A,177.5
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Current (Max),A,179.38
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L2 Current (RMS),A,178.5
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Min),A,160.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Current (Max),A,168.12
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,busbar,,L1 Current (RMS),A,166.12
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98257
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90979
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,119.38
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,119.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95425
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92734
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97473
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96756
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98074
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Min),V,242.3
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (Max),V,242.94
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.94
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Min),A,226.75
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Current (Max),A,227.5
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L3 Current (RMS),A,227.12
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Min),A,176.25
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Current (Max),A,176.88
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L2 Current (RMS),A,176.5
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Min),A,153.38
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Current (Max),A,153.88
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,busbar,,L1 Current (RMS),A,153.62
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9921
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9762
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,145.88
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,148.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8805200000000001
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9903
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96759
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.69
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94522
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98593
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96631
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Min),A,227.62
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Current (Max),A,229.88
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L3 Current (RMS),A,229.12
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Min),A,264.75
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Current (Max),A,265.12
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L2 Current (RMS),A,264.88
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Min),A,175.5
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Current (Max),A,175.75
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,busbar,,L1 Current (RMS),A,175.62
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98999
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97702
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91385
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,165.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,166.25
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,165.38
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,108.75
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94025
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9801
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95193
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97842
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99237
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98367
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,53.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Active Power,kW,70.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Min),A,288.88
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Current (Max),A,295.25
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L3 Current (RMS),A,292.25
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Min),A,259.12
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Current (Max),A,259.75
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L2 Current (RMS),A,259.62
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,busbar,,L1 Current (RMS),A,138.25
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.25
