Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97079
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96616
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8984700000000001
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,54.12
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87945
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8706
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98666
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.62
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9902
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99307
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.62
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Min),V,241.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Min),V,239.78
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.8
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Min),A,202.38
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Current (Max),A,205.62
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L3 Current (RMS),A,203.62
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Min),A,183.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Current (Max),A,183.88
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L2 Current (RMS),A,183.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Min),A,207.5
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Current (Max),A,216.75
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,busbar,,L1 Current (RMS),A,211.5
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98157
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98157
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90176
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,141.62
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,142.25
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,142.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,114.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,114.5
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94391
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.75717
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97464
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97217
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97363
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97711
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.16
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.52
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Min),A,250.38
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Current (Max),A,250.88
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L3 Current (RMS),A,250.62
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Min),A,180.38
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Current (Max),A,180.62
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L2 Current (RMS),A,180.5
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Current (Max),A,137.25
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,busbar,,L1 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97781
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91946
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,143.88
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,144.38
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,144.12
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,100.25
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92209
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88699
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96695
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.31
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.88
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95138
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99503
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99188
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,113.12
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,112.62
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Min),A,228.75
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Current (Max),A,229.38
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L3 Current (RMS),A,229.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Min),A,237.62
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Current (Max),A,238.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L2 Current (RMS),A,237.75
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Min),A,159.62
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Current (Max),A,163.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,busbar,,L1 Current (RMS),A,161.25
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94092
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97259
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,122.62
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,122.88
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,122.75
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,89.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84277
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8776200000000001
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98566
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.5
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.81
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.94
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95233
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9845
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99594
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.28
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Min),V,239.14
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (Max),V,239.16
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Min),A,203.88
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Current (Max),A,204.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L3 Current (RMS),A,204.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L2 Current (RMS),A,152.25
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Min),A,228.75
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Current (Max),A,229.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,busbar,,L1 Current (RMS),A,228.88
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97165
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95618
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,113.88
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,72.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87326
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92807
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96353
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96033
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97543
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98724
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,48.38
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,N Current (Max),A,0.0
