Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Min),A,190.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Current (Max),A,203.25
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L3 Current (RMS),A,196.5
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Current (Max),A,163.12
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L2 Current (RMS),A,163.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Min),A,185.25
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Current (Max),A,185.25
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,busbar,,L1 Current (RMS),A,185.25
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9396
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95102
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,97.88
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88528
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84515
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97342
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.12
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.31
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92117
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98206
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98816
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (Max),V,241.78
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.75
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Min),V,242.08
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Min),A,169.12
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Current (Max),A,172.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L3 Current (RMS),A,170.75
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Min),A,152.75
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Current (Max),A,153.12
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L2 Current (RMS),A,153.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Min),A,161.12
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Current (Max),A,161.75
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,busbar,,L1 Current (RMS),A,161.38
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97415
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9679
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94839
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,97.12
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93735
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91125
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99213
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.62
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9563
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98938
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97986
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.12
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Min),A,189.25
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Current (Max),A,190.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L3 Current (RMS),A,189.5
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Min),A,202.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Current (Max),A,202.75
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L2 Current (RMS),A,202.5
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Min),A,184.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Current (Max),A,184.25
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,busbar,,L1 Current (RMS),A,184.12
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98151
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92721
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97232
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8857700000000001
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8479
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,53.25
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,24.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.25
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9606
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98892
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98712
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.86
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.83
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Min),A,239.88
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Current (Max),A,240.25
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L3 Current (RMS),A,240.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Min),A,188.25
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Current (Max),A,195.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L2 Current (RMS),A,190.12
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Min),A,143.75
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Current (Max),A,145.25
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,busbar,,L1 Current (RMS),A,144.88
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97604
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91055
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,120.62
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,121.25
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,120.88
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91211
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91366
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93353
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97073
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96371
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92609
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,76.38
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,76.5
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,76.38
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (Max),V,242.08
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.06
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Min),A,201.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Current (Max),A,203.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L3 Current (RMS),A,202.62
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Min),A,193.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Current (Max),A,193.25
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L2 Current (RMS),A,193.12
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,busbar,,L1 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9632
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9827
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91827
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,127.75
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,128.38
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,128.25
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-50.06
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88797
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74667
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.35042
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,9.25
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,9.25
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,9.25
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9711
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96515
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93106
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Min),V,241.84
