Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Min),V,240.75
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Min),A,172.12
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Current (Max),A,172.38
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L3 Current (RMS),A,172.25
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Min),A,185.38
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Current (Max),A,186.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L2 Current (RMS),A,185.62
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,busbar,,L1 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98816
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95792
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93313
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-138.12
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-57.87
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93872
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.68066
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.41051
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.88
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,13.25
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97031
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97244
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97055
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,76.25
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,74.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.25
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.92
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.53
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Min),A,247.25
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Current (Max),A,250.75
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L3 Current (RMS),A,249.12
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Min),A,117.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L2 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Min),A,108.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Current (Max),A,108.62
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,busbar,,L1 Current (RMS),A,108.5
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94806
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96228
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97223
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,85.12
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.62
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.75
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-84.69
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8755799999999999
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.07665
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.18276
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,11.88
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,11.88
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,10.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,11.88
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93634
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95682
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93176
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Min),A,153.25
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Current (Max),A,156.12
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L3 Current (RMS),A,155.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Current (Max),A,131.12
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L2 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Min),A,119.38
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Current (Max),A,124.88
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,busbar,,L1 Current (RMS),A,120.5
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97757
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98688
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91183
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,117.88
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,114.25
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,115.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-62.31
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.31
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90234
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.37285
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.6354
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,11.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,11.88
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,11.75
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,13.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,13.88
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,13.38
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.69
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92001
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98956
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94467
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Min),A,182.88
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Current (Max),A,188.12
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L3 Current (RMS),A,184.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Min),A,186.75
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Current (Max),A,188.38
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L2 Current (RMS),A,187.62
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,busbar,,L1 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91772
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97253
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91391
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,101.25
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,101.5
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-138.5
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8861100000000001
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.6415
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93387
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.88
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95746
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96277
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99158
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.62
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.81
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Min),A,148.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Current (Max),A,151.25
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L3 Current (RMS),A,149.88
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Min),A,136.25
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Current (Max),A,136.88
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L2 Current (RMS),A,136.62
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Min),A,136.38
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Current (Max),A,137.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,busbar,,L1 Current (RMS),A,136.75
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96143
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91061
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,91.75
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,59.62
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-153.87
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8999
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8482
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96179
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92346
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9791
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97928
