Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Min),A,151.75
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Current (Max),A,154.75
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L3 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Min),A,127.12
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Current (Max),A,127.38
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L2 Current (RMS),A,127.25
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Min),A,135.62
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,busbar,,L1 Current (RMS),A,135.88
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96884
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9559
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9147
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,91.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-147.38
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84015
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.77447
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,1.69
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94174
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95999
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99231
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.75
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.25
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Min),A,163.38
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Current (Max),A,165.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Min),A,120.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L2 Current (RMS),A,120.5
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Min),A,141.38
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,busbar,,L1 Current (RMS),A,141.5
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95416
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8472
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,85.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,84.88
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,110.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,110.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,110.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.69
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-51.19
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93478
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.90521
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.56622
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,14.5
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.5
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93326
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91296
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Min),A,162.88
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Current (Max),A,163.25
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L3 Current (RMS),A,163.12
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L2 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,busbar,,L1 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8995700000000001
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96924
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87146
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,99.12
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,99.62
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.87
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-121.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9516
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.88507
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.42733
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92303
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95612
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9331
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Min),V,241.69
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (Max),V,241.8
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.77
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Min),A,133.38
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Current (Max),A,134.12
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L3 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Min),A,117.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Current (Max),A,117.62
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L2 Current (RMS),A,117.5
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,busbar,,L1 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98447
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94839
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8967299999999999
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,123.5
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,124.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-161.75
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-100.06
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9664
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91629
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.18294
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.25
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94183
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8885200000000001
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95242
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (Max),V,241.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Min),A,212.38
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Current (Max),A,213.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L3 Current (RMS),A,212.88
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Min),A,86.62
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,busbar,,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8479899999999999
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89215
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92297
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,47.12
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.62
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-113.81
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9527
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.93213
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.35442
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,31.5
