Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.12
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92523
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91904
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.3
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.73
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Min),A,126.88
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Current (Max),A,127.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L3 Current (RMS),A,127.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L2 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Current (Max),A,100.25
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,busbar,,L1 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.7804800000000001
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8761
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91717
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,60.12
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-137.81
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-114.88
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8922399999999999
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.6509699999999999
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.23388
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,13.12
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.06
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97653
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96616
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Min),V,242.48
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (Max),V,242.5
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.5
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Min),V,241.14
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.2
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L3 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L2 Current (RMS),A,97.38
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,busbar,,L1 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84396
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9191
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92291
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8775299999999999
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8427100000000001
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86587
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94961
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91543
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.33
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L3 Current (RMS),A,118.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Min),A,112.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L2 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,busbar,,L1 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-34.5
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.75515
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8829899999999999
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86923
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-124.81
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86169
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.51293
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77942
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93082
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8975200000000001
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95718
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,34.62
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.55
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.56
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.7
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L3 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L2 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,busbar,,L1 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82135
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94876
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88815
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.38
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-67.44
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8790600000000001
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.2987
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8337100000000001
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96973
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95633
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.25
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Min),A,132.38
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Current (Max),A,133.12
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L3 Current (RMS),A,133.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Min),A,132.5
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L2 Current (RMS),A,133.62
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Current (Max),A,108.12
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,busbar,,L1 Current (RMS),A,108.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80935
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95929
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80447
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.87
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.19
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
