Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92639
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91464
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75283
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,27.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93771
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95093
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96463
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Min),V,241.72
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (Max),V,241.75
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Min),V,241.73
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (Max),V,241.73
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.73
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.34
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Current (Max),A,118.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L3 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L2 Current (RMS),A,100.25
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Min),A,90.38
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,busbar,,L1 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.68069
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93082
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91809
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.57
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93805
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91284
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85959
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95599
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97598
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99249
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Min),V,242.12
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (Max),V,242.16
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.14
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.34
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Current (Max),A,111.75
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L3 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L2 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Min),A,148.88
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Current (Max),A,149.12
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,busbar,,L1 Current (RMS),A,149.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90216
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93613
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91125
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-165.94
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-144.12
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93521
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.95557
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.7066899999999999
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,-9.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.38
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.5
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9317
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92468
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.69
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.2
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Current (Max),A,119.75
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L3 Current (RMS),A,119.12
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L2 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Min),A,83.12
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,busbar,,L1 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-2.94
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8871100000000001
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97382
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95261
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98685
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.4612
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91659
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.12
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.38
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88971
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91339
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Min),A,149.5
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Current (Max),A,150.75
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L3 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Current (Max),A,117.62
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L2 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Min),A,137.5
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Current (Max),A,137.75
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,busbar,,L1 Current (RMS),A,137.62
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93121
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90704
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88287
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.31
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90979
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.90628
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8861399999999999
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92758
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97488
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.966
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Min),A,125.5
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L3 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L2 Current (RMS),A,86.25
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9021
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95074
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91812
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.0
