Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-154.69
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-121.56
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92499
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.87277
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.29653
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.75
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95346
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96371
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96005
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.45
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.48
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Current (Max),A,129.62
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L3 Current (RMS),A,129.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L2 Current (RMS),A,102.88
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,busbar,,L1 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83816
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9266
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94531
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-154.81
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84665
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.86169
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95819
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96918
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97662
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,48.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.36
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (Max),V,239.81
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Min),A,117.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L3 Current (RMS),A,117.38
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Current (Max),A,98.38
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L2 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Min),A,146.25
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Current (Max),A,146.88
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,busbar,,L1 Current (RMS),A,146.62
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9733
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95065
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,65.88
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.88
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8864700000000001
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77395
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98544
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90158
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95419
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91827
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.05
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Min),A,127.12
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L3 Current (RMS),A,131.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L2 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Min),A,172.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Current (Max),A,173.25
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,busbar,,L1 Current (RMS),A,172.5
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83978
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91205
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97775
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,99.88
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-163.12
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-58.06
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84601
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.93744
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.43529
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,14.12
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93155
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98398
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95785
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,62.62
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.44
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Min),A,105.75
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L3 Current (RMS),A,105.75
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L2 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Min),A,133.62
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,busbar,,L1 Current (RMS),A,138.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91571
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90695
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96008
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-160.94
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93713
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.91119
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93304
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8987700000000001
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95575
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93881
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Min),V,241.36
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.39
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.66
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Min),A,112.25
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L3 Current (RMS),A,118.25
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Min),A,84.62
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L2 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Min),A,125.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Current (Max),A,126.5
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
