Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97757
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94885
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.62
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,99.25
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-70.69
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.918
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.29198
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94507
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,12.12
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,12.5
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,12.38
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92224
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97632
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97317
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Min),V,241.08
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.08
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Min),A,170.12
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Current (Max),A,171.25
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L3 Current (RMS),A,170.88
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Min),A,131.25
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Current (Max),A,137.12
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L2 Current (RMS),A,134.62
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Min),A,177.75
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Current (Max),A,184.75
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,busbar,,L1 Current (RMS),A,179.5
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95413
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93268
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92294
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-164.25
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-85.75
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83636
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.94498
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15195999999999998
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,-8.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,9.88
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,10.38
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,10.12
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.06
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95529
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96472
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97736
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.39
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Min),A,145.62
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Current (Max),A,146.5
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L3 Current (RMS),A,146.12
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Min),A,84.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L2 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,busbar,,L1 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96585
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95789
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91647
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,70.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,82.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.13
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.37
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90411
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.86725
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50845
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,-5.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.12
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.94
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95377
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9772
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98596
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Min),A,151.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Current (Max),A,152.62
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L3 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L2 Current (RMS),A,121.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Min),A,115.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,busbar,,L1 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98141
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8988299999999999
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8755200000000001
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.62
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.25
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94247
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6014
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98572
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96176
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96051
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98556
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.06
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Min),A,188.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Current (Max),A,191.5
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L3 Current (RMS),A,189.38
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L2 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Min),A,136.62
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Current (Max),A,137.25
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,busbar,,L1 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93323
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86487
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92407
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-156.44
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97144
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.8845200000000001
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84024
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94842
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97446
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96414
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.25
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.77
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
