Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Current (Max),A,153.12
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L3 Current (RMS),A,151.5
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Current (Max),A,83.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L2 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,busbar,,L1 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8807
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9632
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95831
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.12
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.88
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.06
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8540000000000001
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.40096
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8893700000000001
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,13.25
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,13.5
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95361
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94141
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98325
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Min),V,238.2
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (Max),V,238.25
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.22
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L3 Current (RMS),A,131.25
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Min),A,115.62
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Current (Max),A,117.12
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L2 Current (RMS),A,116.12
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Min),A,140.25
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,busbar,,L1 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8933399999999999
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91366
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94437
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-159.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81839
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.90253
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94589
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,-6.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95111
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91495
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98212
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.28
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.27
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.67
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Min),A,127.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Current (Max),A,128.88
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L2 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Current (Max),A,146.25
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,busbar,,L1 Current (RMS),A,145.62
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86059
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95203
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94107
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.12
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.5
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-95.38
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84451
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.43273
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.11827
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,14.12
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,14.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,14.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,12.12
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.31
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95941
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90426
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97113
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.53
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.55
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.53
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Min),A,130.5
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Current (Max),A,130.75
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L3 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L2 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Min),A,107.12
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,busbar,,L1 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.961
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96872
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94903
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,76.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,77.38
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,76.62
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-131.37
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-93.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9299
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.59625
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.0779
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.69
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97107
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92633
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97357
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.02
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (Max),V,238.94
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.91
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Min),A,173.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Current (Max),A,174.25
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L3 Current (RMS),A,173.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L2 Current (RMS),A,104.75
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Min),A,105.88
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,busbar,,L1 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9704
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94372
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95178
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,97.12
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,97.25
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,73.75
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-123.12
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97604
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.43508
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82358
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,13.88
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,14.12
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,14.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96655
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97302
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94397
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.64
