Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Min),V,238.55
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (Max),V,238.59
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Min),A,199.38
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Current (Max),A,200.38
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L3 Current (RMS),A,199.88
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Min),A,110.25
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L2 Current (RMS),A,110.38
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,busbar,,L1 Current (RMS),A,119.62
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94952
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93677
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97232
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-114.38
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.33065
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94672
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,13.38
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.5
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91482
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.952
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.44
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.42
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Min),A,164.12
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Current (Max),A,165.38
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L3 Current (RMS),A,164.38
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Min),A,93.62
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L2 Current (RMS),A,94.12
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Min),A,155.75
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,busbar,,L1 Current (RMS),A,156.5
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93628
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002100000000001
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95535
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,66.38
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-77.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97964
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.16667
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74505
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,11.75
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,12.12
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,12.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89825
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93439
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96728
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.09
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Min),A,154.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Current (Max),A,156.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L3 Current (RMS),A,155.12
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Min),A,87.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Current (Max),A,90.25
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L2 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Min),A,126.38
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,busbar,,L1 Current (RMS),A,126.5
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93494
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96756
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96747
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,65.5
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,92.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91043
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81213
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.60241
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,11.38
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92642
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93506
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97363
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.8
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.55
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Min),A,137.5
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Current (Max),A,138.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L3 Current (RMS),A,138.38
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L2 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Min),A,134.62
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Current (Max),A,135.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,busbar,,L1 Current (RMS),A,134.88
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92972
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,111.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,111.5
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89795
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8165
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96664
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9339
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98508
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98877
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.28
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.27
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.23
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (Max),V,237.84
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Min),A,177.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Current (Max),A,178.88
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L3 Current (RMS),A,177.75
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Min),A,190.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Current (Max),A,191.88
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L2 Current (RMS),A,191.12
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Min),A,152.25
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Current (Max),A,152.38
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,busbar,,L1 Current (RMS),A,152.25
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-4.06
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9657
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98599
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94394
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,110.38
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,110.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.5
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-48.12
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85751
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8761
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50121
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,9.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,11.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,10.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,0.44
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9523
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99255
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
