Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,57.5
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.7
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.67
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.56
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.23
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Min),A,180.38
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Current (Max),A,181.62
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L3 Current (RMS),A,181.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Min),A,172.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Current (Max),A,172.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L2 Current (RMS),A,172.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Current (Max),A,133.75
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,busbar,,L1 Current (RMS),A,133.38
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.25
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9248
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9574
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94241
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,77.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.44
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-102.25
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92877
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7377600000000001
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,-0.11037
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,14.88
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,10.75
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,10.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94275
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97626
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95389
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,49.12
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.66
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.02
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Min),A,138.75
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L3 Current (RMS),A,138.88
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Min),A,139.38
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Current (Max),A,140.5
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L2 Current (RMS),A,139.88
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8634
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95615
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93921
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,73.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93796
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96484
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95389
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9599
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94449
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93951
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Min),V,240.2
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Min),A,134.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Current (Max),A,136.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L3 Current (RMS),A,135.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Min),A,156.12
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Current (Max),A,156.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L2 Current (RMS),A,156.25
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Min),A,124.12
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,busbar,,L1 Current (RMS),A,124.75
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98379
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97171
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92889
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,115.38
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,117.38
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.88
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85974
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97766
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98196
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96051
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93829
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90628
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Min),V,237.81
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (Max),V,237.86
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Min),A,202.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Current (Max),A,204.38
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L3 Current (RMS),A,203.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Min),A,173.25
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Current (Max),A,174.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L2 Current (RMS),A,173.62
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Min),A,123.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Current (Max),A,128.5
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,busbar,,L1 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96573
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98526
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96051
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,76.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,107.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,106.75
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.75
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8933700000000001
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69503
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93292
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90884
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90793
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94949
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.11
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (Max),V,239.3
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Min),V,237.45
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (Max),V,237.53
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Min),A,142.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Current (Max),A,143.5
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L3 Current (RMS),A,142.88
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Min),A,149.5
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Current (Max),A,149.88
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L2 Current (RMS),A,149.75
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Min),A,118.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,busbar,,L1 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8932200000000001
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90823
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98376
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-0.56
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9252
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8610200000000001
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99207
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.0
