Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.06
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95657
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9613
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95877
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Min),V,238.95
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.22
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.23
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Min),V,237.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (Max),V,237.03
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Current (Max),A,129.88
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L3 Current (RMS),A,129.5
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Min),A,121.38
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L2 Current (RMS),A,121.38
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Min),A,175.75
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Current (Max),A,181.62
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,busbar,,L1 Current (RMS),A,178.38
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89297
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97424
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97351
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,96.62
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,92.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,86.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84524
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98007
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.953
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.69
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96811
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9873
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96616
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,70.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Min),V,238.78
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,238.8
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Min),V,237.47
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (Max),V,237.48
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.48
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Min),A,136.88
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L3 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Min),A,220.75
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Current (Max),A,229.25
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L2 Current (RMS),A,225.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Min),A,149.12
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Current (Max),A,149.5
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,busbar,,L1 Current (RMS),A,149.25
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96619
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91836
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97028
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89755
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93924
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.06
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95407
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95312
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97119
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Min),V,239.78
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Min),V,237.91
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (Max),V,237.95
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.92
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Min),A,178.12
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Current (Max),A,178.38
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L3 Current (RMS),A,178.25
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Min),A,131.75
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Current (Max),A,132.12
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L2 Current (RMS),A,131.88
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Min),A,115.62
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Current (Max),A,115.75
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,busbar,,L1 Current (RMS),A,115.75
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99109
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94699
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94699
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,159.62
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,159.38
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.38
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82724
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7149300000000001
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93533
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93384
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91302
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97494
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.38
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Min),V,239.39
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (Max),V,239.42
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.41
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Min),V,237.62
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (Max),V,237.69
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.66
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Min),A,231.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Current (Max),A,233.62
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L3 Current (RMS),A,232.88
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Min),A,111.62
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L2 Current (RMS),A,112.12
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Min),A,123.88
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,busbar,,L1 Current (RMS),A,124.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97861
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95419
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96869
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,106.5
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,106.88
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-43.38
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8953200000000001
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98163
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.63763
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94443
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93704
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97549
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.61
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.61
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.61
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (Max),V,238.5
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.02
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.03
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.02
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Min),A,180.75
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Current (Max),A,181.38
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L3 Current (RMS),A,181.12
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Min),A,163.88
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Current (Max),A,164.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L2 Current (RMS),A,164.25
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Min),A,117.38
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Current (Max),A,117.75
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,busbar,,L1 Current (RMS),A,117.62
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98819
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93207
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97385
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,121.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,122.12
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,65.62
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,65.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,90.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8347100000000001
