Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8890399999999999
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91281
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.31
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91757
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90976
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99329
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.66
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.09
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.05
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.08
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Min),A,186.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Current (Max),A,186.38
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L3 Current (RMS),A,186.12
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Min),A,120.62
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Current (Max),A,120.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L2 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Min),A,180.38
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Current (Max),A,180.75
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,busbar,,L1 Current (RMS),A,180.62
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.81
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99219
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95319
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93106
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,145.75
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,147.38
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,146.62
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,76.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82705
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8618399999999999
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90649
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90579
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98047
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,57.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Min),V,240.09
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (Max),V,240.14
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Min),V,238.7
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (Max),V,238.72
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Min),A,199.25
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Current (Max),A,200.62
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L3 Current (RMS),A,200.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Min),A,157.62
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Current (Max),A,158.62
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L2 Current (RMS),A,158.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Min),A,102.62
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Current (Max),A,103.12
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97299
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97128
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95731
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,76.75
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,79.62
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,79.88
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,73.75
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.31
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84778
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71545
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86398
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.44
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.62
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95969
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98724
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97769
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,69.62
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.11
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Min),V,238.69
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.7
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Min),A,141.75
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Current (Max),A,152.25
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L3 Current (RMS),A,149.5
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Min),A,164.12
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Current (Max),A,165.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L2 Current (RMS),A,164.75
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Current (Max),A,136.38
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,busbar,,L1 Current (RMS),A,136.12
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88592
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93951
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94345
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,57.75
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.62
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.13
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-3.38
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92233
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7005899999999999
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.99255
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98654
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92309
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (Max),V,239.17
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.12
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Min),A,162.12
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Current (Max),A,163.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L3 Current (RMS),A,162.5
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L2 Current (RMS),A,139.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Current (Max),A,151.88
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,busbar,,L1 Current (RMS),A,150.12
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94159
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95499
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97653
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,102.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,103.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,102.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80993
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97342
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78445
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9577
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97464
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98117
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Min),V,241.2
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Min),V,241.06
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (Max),V,241.16
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.12
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Min),V,239.8
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Min),A,148.62
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Current (Max),A,151.5
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L3 Current (RMS),A,150.75
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Min),A,162.38
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Current (Max),A,166.12
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L2 Current (RMS),A,163.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Min),A,153.5
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Current (Max),A,156.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,busbar,,L1 Current (RMS),A,154.88
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9314
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92816
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97867
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,52.5
