Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,97.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97745
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74102
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9671
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,54.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96298
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8909600000000001
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94788
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,68.12
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Min),V,239.69
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Min),A,186.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Current (Max),A,187.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L3 Current (RMS),A,186.75
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Current (Max),A,95.75
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L2 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Min),A,158.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Current (Max),A,158.88
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,busbar,,L1 Current (RMS),A,158.38
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90304
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95291
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,66.38
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97598
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8833
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94388
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,59.88
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95883
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98642
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8983700000000001
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (Max),V,237.77
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,237.75
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (Max),V,238.08
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,238.05
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Min),V,236.16
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (Max),V,236.19
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,236.17
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Min),A,211.88
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Current (Max),A,212.25
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L3 Current (RMS),A,211.88
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Min),A,140.75
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Current (Max),A,141.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L2 Current (RMS),A,140.88
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Min),A,122.5
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Current (Max),A,124.88
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,busbar,,L1 Current (RMS),A,124.25
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97147
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8598299999999999
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,86.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,119.88
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,120.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89245
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74475
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82324
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8757299999999999
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93353
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95819
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.11
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.27
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Min),V,237.59
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (Max),V,237.81
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Min),A,148.25
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L3 Current (RMS),A,148.62
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Min),A,164.38
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Current (Max),A,164.75
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L2 Current (RMS),A,164.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Min),A,83.5
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,busbar,,L1 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96091
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95254
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95462
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,57.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93619
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.965
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95966
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94073
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97931
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95724
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Min),V,237.86
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (Max),V,237.92
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.89
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Min),A,171.38
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Current (Max),A,172.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L3 Current (RMS),A,171.75
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Min),A,156.75
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L2 Current (RMS),A,156.75
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Min),A,115.5
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Current (Max),A,115.88
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,busbar,,L1 Current (RMS),A,115.62
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8168
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93463
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9776
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,101.25
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,101.5
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8279700000000001
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97049
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92782
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98862
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97592
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,71.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Min),V,240.06
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Min),V,238.2
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.25
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Min),A,135.88
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Current (Max),A,140.25
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L3 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Min),A,145.12
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Current (Max),A,149.75
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L2 Current (RMS),A,147.62
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Min),A,169.12
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Current (Max),A,185.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,busbar,,L1 Current (RMS),A,178.25
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.13
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
