Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8945299999999999
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80523
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7976300000000001
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,55.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.62
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80798
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89136
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94531
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8834799999999999
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96185
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.45
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Min),V,238.67
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (Max),V,238.7
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.69
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L3 Current (RMS),A,109.62
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Min),A,132.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Current (Max),A,132.38
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L2 Current (RMS),A,132.25
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Min),A,84.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,busbar,,L1 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8732
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8669399999999999
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79477
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93915
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.71829
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.992
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97922
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92187
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96527
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Min),V,241.12
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (Max),V,241.19
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.14
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.97
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Min),A,158.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Current (Max),A,159.75
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L3 Current (RMS),A,159.38
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Min),A,91.12
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L2 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Current (Max),A,118.75
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,busbar,,L1 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9284
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9314
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89136
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,68.5
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,51.88
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8669100000000001
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76031
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84219
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.75
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95267
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94058
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94754
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (Max),V,240.55
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.53
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Min),V,238.61
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (Max),V,238.64
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Min),A,134.75
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Current (Max),A,139.38
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L3 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L2 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,busbar,,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89807
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90961
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8751200000000001
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,53.12
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.75
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8836299999999999
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78201
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91745
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91727
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97833
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95898
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Current (Max),A,114.38
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L3 Current (RMS),A,113.88
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Min),A,104.62
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Current (Max),A,116.25
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L2 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Current (Max),A,98.38
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,busbar,,L1 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8564700000000001
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97992
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83944
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,101.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85998
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92288
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8238200000000001
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96164
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97751
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,60.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,60.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (Max),V,240.2
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Min),V,238.41
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (Max),V,238.45
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.44
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Min),A,122.75
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Current (Max),A,123.62
