Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L3 Current (RMS),A,123.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Min),A,177.62
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Current (Max),A,179.62
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L2 Current (RMS),A,178.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,busbar,,L1 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8669399999999999
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97412
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79171
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89545
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92413
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80533
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9791
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96564
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9003
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (Max),V,240.64
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.62
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Min),V,240.62
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (Max),V,239.47
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.45
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Min),A,144.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L3 Current (RMS),A,145.38
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Min),A,143.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Current (Max),A,149.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L2 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,busbar,,L1 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88403
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88013
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76657
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.75
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86126
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92807
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79394
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.5
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94205
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98608
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98676
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,55.88
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Min),V,240.64
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.66
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.14
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Min),A,108.38
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L3 Current (RMS),A,108.75
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Min),A,123.88
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Current (Max),A,125.75
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L2 Current (RMS),A,124.38
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Min),A,82.25
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,busbar,,L1 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87646
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8891
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69104
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.94
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8696
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73642
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78555
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.7807
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97476
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91122
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Min),V,237.95
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.03
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Min),V,238.42
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,238.5
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Min),V,236.67
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (Max),V,236.72
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,236.72
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Current (Max),A,90.62
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L3 Current (RMS),A,90.12
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Current (Max),A,96.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L2 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Min),A,64.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,busbar,,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.69
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85345
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86816
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7184699999999999
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.88
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8326399999999999
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7157899999999999
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87774
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,17.75
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,17.75
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8231799999999999
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90442
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88464
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Min),V,239.02
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (Max),V,239.08
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.06
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Min),V,237.05
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (Max),V,237.06
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.06
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Min),A,86.38
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,busbar,,L1 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88754
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81082
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73663
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.5
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9169
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7426699999999999
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83499
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.31
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8222
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92691
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90207
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (Max),V,238.52
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Min),V,239.31
