Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Min),V,237.03
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (Max),V,237.05
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.03
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Min),A,96.25
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L3 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Current (Max),A,80.12
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L2 Current (RMS),A,80.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Min),A,65.88
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,busbar,,L1 Current (RMS),A,66.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8276600000000001
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82278
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78927
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-40.31
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83304
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7155699999999999
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78875
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85031
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85098
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92813
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Min),V,239.89
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (Max),V,239.95
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Min),V,237.73
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (Max),V,237.8
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.77
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Current (Max),A,88.38
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L2 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Min),A,67.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,busbar,,L1 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8361200000000001
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83249
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8564700000000001
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,40.38
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.06
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8107
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76043
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7843899999999999
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8686200000000001
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91659
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94253
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Min),V,237.86
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (Max),V,237.95
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,237.89
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (Max),V,238.56
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Min),V,236.19
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (Max),V,236.27
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,236.23
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L2 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Min),A,77.62
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,busbar,,L1 Current (RMS),A,78.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84344
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8429200000000001
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7138
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.44
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7865300000000001
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7796
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84152
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87274
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94238
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88913
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.25
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Min),V,238.17
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (Max),V,238.17
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Min),V,238.75
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (Max),V,238.77
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Min),V,236.69
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (Max),V,236.7
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.7
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L3 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Current (Max),A,80.38
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L2 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,busbar,,L1 Current (RMS),A,63.75
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.94
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.06
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8536
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8248
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76266
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.69
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.81
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86062
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7518600000000001
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8461299999999999
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.12
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87402
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93942
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87024
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Min),V,238.38
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.39
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L3 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Current (Max),A,79.38
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L2 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,busbar,,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8354799999999999
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8416100000000001
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74343
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81811
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82614
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94397
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.62
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84982
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91931
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95361
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
