Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (Max),V,240.33
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (Max),V,238.83
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L3 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Min),A,76.62
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Current (Max),A,76.88
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L2 Current (RMS),A,76.75
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Current (Max),A,83.38
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,busbar,,L1 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.828
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85049
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7842100000000001
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.12
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7649199999999999
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92239
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82657
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89523
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92328
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90939
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (Max),V,240.38
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.36
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (Max),V,241.06
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Min),V,238.77
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (Max),V,238.8
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.78
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L3 Current (RMS),A,87.25
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Current (Max),A,87.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L2 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Min),A,69.25
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,busbar,,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-30.44
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.31
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8211
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93133
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76117
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.12
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.37
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7915300000000001
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.73727
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88284
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.75
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93045
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94797
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98468
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Min),V,238.31
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (Max),V,238.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L3 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L2 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Min),A,100.75
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,busbar,,L1 Current (RMS),A,100.88
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-43.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87146
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9002399999999999
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72137
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.12
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8564700000000001
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.69052
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93725
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89786
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96182
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86249
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.38
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.95
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (Max),V,240.75
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Min),V,238.47
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (Max),V,238.52
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.48
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L3 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,busbar,,L1 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82889
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84085
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70819
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-42.06
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81472
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6933199999999999
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96597
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8585200000000001
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95206
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8352
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,14.62
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.62
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (Max),V,240.22
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Min),V,238.58
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (Max),V,238.59
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Min),A,86.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Current (Max),A,86.62
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Current (Max),A,86.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L2 Current (RMS),A,86.5
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,busbar,,L1 Current (RMS),A,89.12
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85303
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80691
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.77636
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,34.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7709600000000001
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8520200000000001
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96988
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,46.75
