Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8680100000000001
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93188
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92245
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,31.5
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (Max),V,240.94
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (Max),V,241.61
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (Max),V,239.33
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Min),A,85.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L3 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L2 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Current (Max),A,92.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,busbar,,L1 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.06
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.63
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8518700000000001
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8002
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71814
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84836
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87082
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8966700000000001
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88287
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95904
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (Max),V,242.59
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L3 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Min),A,81.25
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Min),A,95.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86746
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79205
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74392
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8059999999999999
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8765200000000001
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96533
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90893
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8978
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8693200000000001
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.25
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (Max),V,242.48
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Min),V,240.19
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.19
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L3 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Current (Max),A,82.5
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L2 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,busbar,,L1 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-35.63
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.69
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8821399999999999
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7734
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76822
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-43.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82489
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6913699999999999
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86874
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91562
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86029
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.08
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.08
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Min),V,240.77
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L3 Current (RMS),A,90.38
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L2 Current (RMS),A,73.25
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Min),A,90.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,busbar,,L1 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8952899999999999
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83178
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78274
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.63
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82876
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88302
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98154
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83581
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95245
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91931
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.53
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.56
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.28
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Min),A,92.12
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L3 Current (RMS),A,92.25
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Min),A,104.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Current (Max),A,104.12
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,busbar,,L1 Current (RMS),A,104.12
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83239
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8347399999999999
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81128
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.25
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82434
