Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.74374
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,53.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88281
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94638
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91754
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Min),V,246.22
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (Max),V,246.22
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,246.22
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Min),V,247.09
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (Max),V,247.12
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,247.11
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.64
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L3 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Min),A,85.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Current (Max),A,85.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L2 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Min),A,105.5
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Current (Max),A,105.75
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,busbar,,L1 Current (RMS),A,105.62
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.07
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84216
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.81872
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73764
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.88
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.37
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80282
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.65466
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97827
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,54.62
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8950799999999999
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95563
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89126
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.08
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.05
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L3 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Min),A,98.62
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,busbar,,L1 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.79873
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8378899999999999
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7554
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85895
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78103
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96649
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,18.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,46.12
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88894
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93387
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8871100000000001
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Min),V,245.53
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (Max),V,245.56
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.55
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Min),V,246.23
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (Max),V,246.23
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,246.23
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.77
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.77
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L3 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Min),A,81.38
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L2 Current (RMS),A,81.62
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Min),A,91.38
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Current (Max),A,91.5
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.69
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.80182
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8741700000000001
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7442300000000001
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84677
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83255
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97046
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,18.25
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90179
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96139
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89712
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.38
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.88
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.06
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.02
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.52
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (Max),V,245.61
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.58
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.17
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L3 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Min),A,88.12
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L2 Current (RMS),A,90.88
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,busbar,,L1 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8306600000000001
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8433799999999999
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78183
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.56
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8209200000000001
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79947
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97607
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89807
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93021
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90927
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.75
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.88
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.75
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.16
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.19
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Min),V,242.45
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (Max),V,242.52
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.48
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L3 Current (RMS),A,96.88
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L2 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Min),A,102.12
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Current (Max),A,107.12
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,busbar,,L1 Current (RMS),A,103.38
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.25
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85782
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80896
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75885
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
