Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8539100000000001
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79599
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95904
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9043
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95596
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92392
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Min),V,244.38
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (Max),V,244.41
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.39
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.19
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (Max),V,242.69
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.66
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Min),A,99.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Current (Max),A,99.62
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L3 Current (RMS),A,99.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L2 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,busbar,,L1 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.5
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84829
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8242799999999999
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73034
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8548
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.77581
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94919
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95877
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86877
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,15.75
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Min),V,244.41
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (Max),V,244.45
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (Max),V,245.2
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.17
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Min),A,107.38
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Current (Max),A,108.38
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L3 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L2 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,busbar,,L1 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91424
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8446899999999999
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74145
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.5
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80475
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82681
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97775
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.31
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96545
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95712
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.76852
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Min),V,244.83
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (Max),V,244.88
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Min),V,245.59
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (Max),V,245.69
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.64
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (Max),V,243.33
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Min),A,128.5
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Current (Max),A,129.5
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L3 Current (RMS),A,128.75
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L2 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Min),A,101.12
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Current (Max),A,101.38
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.25
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.31
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.31
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86108
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85321
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76818
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-42.56
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.69955
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.81497
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,65.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,65.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94327
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95541
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.86761
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.02
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Min),V,244.55
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (Max),V,244.59
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.56
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Min),V,242.19
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.2
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L3 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L2 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Min),A,111.12
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,busbar,,L1 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678600000000001
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8598899999999999
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8004399999999999
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,34.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8992899999999999
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94742
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96225
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93561
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95877
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8653200000000001
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (Max),V,243.89
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Min),V,244.55
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.59
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Min),A,109.88
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Current (Max),A,110.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L3 Current (RMS),A,110.25
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Min),A,106.88
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Current (Max),A,107.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L2 Current (RMS),A,107.12
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,busbar,,L1 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
