Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.87982
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92758
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79492
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,47.62
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,47.75
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8153
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88836
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96527
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,46.88
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.94
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91192
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92084
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.83609
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.75
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Min),V,244.61
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (Max),V,244.67
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Min),V,245.17
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (Max),V,245.22
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.2
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Min),A,104.12
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Current (Max),A,98.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L2 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Current (Max),A,95.62
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,busbar,,L1 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.31
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8585799999999999
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92779
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8095399999999999
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88946
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91531
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95834
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87985
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93875
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90958
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Min),V,244.52
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.02
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.02
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.02
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (Max),V,242.73
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Current (Max),A,103.5
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Min),A,111.75
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Current (Max),A,112.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L2 Current (RMS),A,111.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Min),A,96.88
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,busbar,,L1 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96127
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85901
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78235
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,80.75
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87259
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90765
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95706
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,29.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91318
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93805
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93039
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Min),V,243.81
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (Max),V,243.84
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,243.83
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Min),V,244.66
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (Max),V,244.72
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.69
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Min),A,140.5
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Current (Max),A,141.12
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L3 Current (RMS),A,140.75
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Min),A,101.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L2 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Current (Max),A,96.25
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,busbar,,L1 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92084
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8674299999999999
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7790199999999999
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.31
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89236
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91022
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93228
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88849
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92615
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90881
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Min),V,244.56
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (Max),V,244.64
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.59
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Min),V,245.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (Max),V,245.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.25
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (Max),V,243.02
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.97
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Min),A,117.75
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Current (Max),A,118.38
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L3 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L2 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,busbar,,L1 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-11 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8798799999999999
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8545799999999999
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8024600000000001
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L3 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.5
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,4.0,L1 Current (RMS),A,35.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82416
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98196
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8714299999999999
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89487
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96805
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96374
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (Max),V,244.5
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.48
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (Max),V,242.86
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.84
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Min),A,105.62
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Current (Max),A,106.12
