Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L3 Current (RMS),A,105.88
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Min),A,146.12
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Current (Max),A,146.25
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L2 Current (RMS),A,146.12
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Min),A,83.75
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Current (Max),A,84.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,busbar,,L1 Current (RMS),A,83.88
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-34.13
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92258
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86239
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78885
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Min),A,39.5
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L2 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,4.0,L1 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84729
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98386
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88879
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.5
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.25
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8781700000000001
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95077
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96271
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Min),V,244.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (Max),V,244.09
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Min),V,244.34
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (Max),V,244.42
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.39
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.53
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Current (Max),A,124.25
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L3 Current (RMS),A,124.12
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Min),A,138.12
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Current (Max),A,139.25
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L2 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,busbar,,L1 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.06
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88836
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90503
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.80676
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L3 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.88
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8871100000000001
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98502
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91092
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,67.38
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87161
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97009
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95157
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (Max),V,244.83
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.83
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Min),V,242.91
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (Max),V,242.92
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.91
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Current (Max),A,116.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L3 Current (RMS),A,115.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Min),A,155.88
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Current (Max),A,162.12
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L2 Current (RMS),A,158.38
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,busbar,,L1 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8678
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92187
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79171
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.75
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81625
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98178
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9393
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93014
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94034
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9324
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (Max),V,244.7
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.69
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Min),V,244.88
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (Max),V,244.98
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.95
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.2
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Min),A,117.62
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L3 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Min),A,155.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Current (Max),A,155.62
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L2 Current (RMS),A,155.5
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Current (Max),A,92.38
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,busbar,,L1 Current (RMS),A,92.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8801899999999999
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86398
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79992
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Min),A,54.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,4.0,L1 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92691
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98462
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94308
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.38
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.19
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8783200000000001
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94699
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93866
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Min),V,244.33
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (Max),V,244.36
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.34
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Min),V,244.64
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.66
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Min),V,242.95
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Min),A,120.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L3 Current (RMS),A,121.25
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Min),A,141.62
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Current (Max),A,141.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L2 Current (RMS),A,141.75
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Min),A,94.88
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,busbar,,L1 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.5
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90237
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90698
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79043
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L3 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L2 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.37
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8015399999999999
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97583
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93173
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92407
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96182
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94199
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Min),V,244.2
