Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.69
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Min),A,124.75
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Current (Max),A,125.5
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L3 Current (RMS),A,125.12
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Current (Max),A,151.88
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L2 Current (RMS),A,151.88
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Min),A,95.25
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,busbar,,L1 Current (RMS),A,95.38
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91751
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92163
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78756
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (Max),A,62.25
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L3 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,4.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87369
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97055
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93115
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,55.75
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,56.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94134
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97424
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97293
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,41.5
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Min),V,244.5
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (Max),V,244.52
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.5
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (Max),V,244.73
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.73
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.12
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Min),A,140.38
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Current (Max),A,142.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L3 Current (RMS),A,141.25
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Min),A,146.62
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Current (Max),A,146.88
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L2 Current (RMS),A,146.75
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,busbar,,L1 Current (RMS),A,106.62
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93579
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94699
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7863100000000001
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Min),A,71.88
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L2 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8389
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98248
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84945
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,66.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91339
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97144
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96127
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Min),V,243.98
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (Max),V,243.98
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.98
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Min),V,244.2
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (Max),V,244.2
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Min),V,242.64
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.64
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Min),A,137.62
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Current (Max),A,137.88
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L3 Current (RMS),A,137.75
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Min),A,180.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Current (Max),A,180.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L2 Current (RMS),A,180.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Min),A,91.12
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,busbar,,L1 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92462
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9151
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8479899999999999
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L3 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L2 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90738
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98038
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8607799999999999
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89517
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94986
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96921
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.62
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.22
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.27
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.25
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.44
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.47
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.45
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Min),V,242.77
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (Max),V,242.81
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.8
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Min),A,140.88
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Current (Max),A,142.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L3 Current (RMS),A,141.38
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Min),A,164.75
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Current (Max),A,165.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L2 Current (RMS),A,164.88
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Min),A,105.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Current (Max),A,105.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,busbar,,L1 Current (RMS),A,105.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93072
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96512
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88666
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L3 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81787
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9761
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90329
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.5
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.5
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8816200000000001
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97046
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97082
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,38.62
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Min),V,245.48
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (Max),V,245.52
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.5
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Min),V,245.52
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (Max),V,245.53
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (Max),V,243.78
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.78
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Min),A,134.62
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Current (Max),A,134.88
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Min),A,196.12
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Current (Max),A,196.25
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L2 Current (RMS),A,196.25
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Min),A,107.62
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Current (Max),A,107.75
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,busbar,,L1 Current (RMS),A,107.75
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90314
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94806
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.85931
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.12
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L2 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (Max),A,48.38
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,4.0,L1 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91708
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85721
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95453
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
