Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.92
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.94
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Min),V,245.22
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (Max),V,245.23
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.23
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Min),V,243.33
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (Max),V,243.34
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Min),A,136.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Current (Max),A,137.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L3 Current (RMS),A,136.75
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Current (Max),A,138.62
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L2 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Min),A,113.25
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Current (Max),A,113.38
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,busbar,,L1 Current (RMS),A,113.25
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8937700000000001
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95227
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82788
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L3 Current (RMS),A,59.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L2 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,4.0,L1 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91504
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86026
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96051
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9379
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97998
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97577
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.25
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.28
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.27
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.45
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.42
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L3 Current (RMS),A,142.25
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Current (Max),A,145.75
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L2 Current (RMS),A,145.5
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Current (Max),A,119.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,busbar,,L1 Current (RMS),A,118.88
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.5
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92688
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97665
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.83609
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.88
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.12
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L2 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92438
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90292
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98379
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,68.62
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93835
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97531
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,62.5
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.02
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.03
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.03
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.14
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.08
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,242.16
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Min),A,156.12
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Current (Max),A,156.75
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L3 Current (RMS),A,156.38
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Min),A,177.88
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Current (Max),A,178.38
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L2 Current (RMS),A,178.12
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Min),A,113.62
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Current (Max),A,154.62
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,busbar,,L1 Current (RMS),A,146.25
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92697
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95169
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8359700000000001
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L3 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Min),A,73.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,4.0,L1 Current (RMS),A,44.12
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.69
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8707299999999999
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8540000000000001
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94397
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.25
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92831
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97504
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,53.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,46.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.59
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.62
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.61
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Min),V,241.97
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Min),A,149.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Current (Max),A,150.25
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L3 Current (RMS),A,150.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Min),A,153.75
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Current (Max),A,153.88
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L2 Current (RMS),A,153.88
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Current (Max),A,119.5
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,busbar,,L1 Current (RMS),A,119.38
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93472
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9418
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8463700000000001
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.5
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97397
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8906799999999999
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9812
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,53.38
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,28.62
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86911
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97729
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96603
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,57.88
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.12
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.17
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.17
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (Max),V,241.28
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Min),A,173.38
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Current (Max),A,174.12
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L3 Current (RMS),A,173.75
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Min),A,154.62
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Current (Max),A,154.88
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L2 Current (RMS),A,154.75
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Min),A,145.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Current (Max),A,145.25
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,busbar,,L1 Current (RMS),A,145.12
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93732
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9671
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88461
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L3 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Min),A,85.5
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (Max),A,85.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L2 Current (RMS),A,85.75
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Min),A,51.12
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91904
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8858600000000001
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89584
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,29.38
