Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89566
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97443
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97327
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Min),V,242.98
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (Max),V,243.05
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,243.03
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Min),V,243.09
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (Max),V,243.14
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.11
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Min),A,156.12
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Current (Max),A,157.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L3 Current (RMS),A,156.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Min),A,171.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Current (Max),A,172.38
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L2 Current (RMS),A,172.25
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Min),A,126.5
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Current (Max),A,127.62
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,busbar,,L1 Current (RMS),A,126.88
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.19
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97302
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97189
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86261
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (Max),A,116.62
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L3 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Min),A,94.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,4.0,L1 Current (RMS),A,45.62
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92334
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94183
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90503
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89917
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96765
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95221
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,56.25
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Min),V,242.47
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.47
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Min),A,201.88
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Current (Max),A,202.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L3 Current (RMS),A,202.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Min),A,187.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Current (Max),A,187.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L2 Current (RMS),A,187.5
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Current (Max),A,116.38
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,busbar,,L1 Current (RMS),A,116.25
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92239
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95889
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8504299999999999
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,4.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93854
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95773
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9299
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L2 Current (RMS),A,47.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,3.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90225
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96686
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96246
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L3 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (Max),A,52.5
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,feeder,1.0,L1 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (Max),V,242.7
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Min),V,242.75
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (Max),V,242.78
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.77
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (Max),V,241.02
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Voltage (RMS),V,241.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Current (Max),A,159.75
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L3 Current (RMS),A,159.38
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Min),A,169.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Current (Max),A,169.25
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L2 Current (RMS),A,169.12
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Min),A,116.62
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Current (Max),A,116.88
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,busbar,,L1 Current (RMS),A,116.75
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 21:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96045
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9585
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88397
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L2 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Min),A,51.38
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,4.0,L1 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93527
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89023
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93283
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9194
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9631
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97095
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (Max),V,241.86
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.86
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Min),A,177.75
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Current (Max),A,178.88
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L3 Current (RMS),A,178.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Min),A,153.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Current (Max),A,153.75
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L2 Current (RMS),A,153.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Min),A,139.25
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Current (Max),A,139.5
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,busbar,,L1 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93591
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88525
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.38
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.12
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,4.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95889
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84924
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94873
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Min),A,46.25
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,3.0,L1 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97772
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96451
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99072
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Min),A,92.88
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L3 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Min),A,56.25
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L2 Current (RMS),A,56.38
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (Max),V,242.44
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.3
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Min),A,239.12
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Current (Max),A,239.75
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L3 Current (RMS),A,239.5
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Min),A,148.5
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Current (Max),A,149.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L2 Current (RMS),A,148.75
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Min),A,156.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Current (Max),A,156.62
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,busbar,,L1 Current (RMS),A,156.38
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95569
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95563
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.82525
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L3 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L2 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91537
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.918
