Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93536
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97507
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97354
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96838
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L3 Current (RMS),A,83.25
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Min),V,240.23
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (Max),V,240.27
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.25
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Min),A,200.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Current (Max),A,205.88
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L3 Current (RMS),A,202.88
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Min),A,180.62
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Current (Max),A,182.12
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L2 Current (RMS),A,181.38
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Min),A,116.5
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Current (Max),A,116.5
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,busbar,,L1 Current (RMS),A,116.5
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94815
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96793
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94156
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Min),A,78.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L3 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Min),A,98.88
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,4.0,L1 Current (RMS),A,67.5
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94461
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98859
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Min),A,61.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.62
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95227
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95981
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9592
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L3 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L2 Current (RMS),A,48.38
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,feeder,1.0,L1 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.42
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Min),V,239.53
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.53
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Min),A,179.25
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Current (Max),A,180.88
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L3 Current (RMS),A,179.75
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Min),A,208.88
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Current (Max),A,209.38
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L2 Current (RMS),A,209.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Min),A,179.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Current (Max),A,179.25
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,busbar,,L1 Current (RMS),A,179.12
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94931
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97928
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92853
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L3 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L2 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91952
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9368
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97467
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L3 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,3.0,L1 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94473
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97803
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L3 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Min),V,241.23
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.23
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Min),A,172.12
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Current (Max),A,172.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L3 Current (RMS),A,172.38
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Min),A,213.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Current (Max),A,213.75
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L2 Current (RMS),A,213.62
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Min),A,157.5
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Current (Max),A,157.75
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,busbar,,L1 Current (RMS),A,157.62
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97028
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96268
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90945
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (Max),A,99.5
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L3 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (Max),A,89.5
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L2 Current (RMS),A,89.38
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Min),A,60.75
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,4.0,L1 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85324
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9751
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97116
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L3 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Min),A,59.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L2 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,3.0,L1 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93167
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97937
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98526
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L3 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L2 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,feeder,1.0,L1 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (Max),V,241.59
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.58
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Min),V,241.3
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (Max),V,239.5
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Min),A,174.88
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Current (Max),A,175.12
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L3 Current (RMS),A,175.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Min),A,198.62
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Current (Max),A,202.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L2 Current (RMS),A,200.25
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Min),A,174.25
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Current (Max),A,175.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,busbar,,L1 Current (RMS),A,174.5
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 20:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98322
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94934
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92389
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Min),A,148.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (Max),A,149.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L3 Current (RMS),A,149.38
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.38
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (Max),A,55.5
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,4.0,L1 Current (RMS),A,55.38
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91769
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93274
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97177
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94549
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97903
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96835
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Min),A,59.75
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,feeder,1.0,L1 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Min),V,241.61
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.62
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (Max),V,239.62
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Min),A,239.12
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Current (Max),A,241.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L3 Current (RMS),A,240.5
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Min),A,174.75
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Current (Max),A,175.38
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L2 Current (RMS),A,175.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Min),A,143.88
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Current (Max),A,145.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,busbar,,L1 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98273
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93915
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94775
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Min),A,128.25
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L3 Current (RMS),A,128.75
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Min),A,72.88
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (Max),A,73.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L2 Current (RMS),A,73.0
