Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.44
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9389
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85849
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97162
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,3.0,L1 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92786
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98962
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97656
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L2 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,feeder,1.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.69
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Min),A,218.38
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Current (Max),A,219.12
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L3 Current (RMS),A,218.75
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Min),A,175.12
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Current (Max),A,177.88
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L2 Current (RMS),A,176.62
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Min),A,153.88
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Current (Max),A,155.12
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,busbar,,L1 Current (RMS),A,154.38
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9595
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95608
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.88174
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Min),A,85.88
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L2 Current (RMS),A,88.62
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,4.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.918
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92267
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93808
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Min),A,34.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L2 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,3.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97617
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99326
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97961
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L3 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (Max),A,94.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L2 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.39
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Min),A,207.38
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Current (Max),A,208.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L3 Current (RMS),A,208.12
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Min),A,216.5
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Current (Max),A,216.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L2 Current (RMS),A,216.62
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Min),A,125.62
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Current (Max),A,126.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,busbar,,L1 Current (RMS),A,125.75
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95901
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92099
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (Max),A,81.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L3 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Min),A,71.12
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L2 Current (RMS),A,71.38
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Min),A,92.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,4.0,L1 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89541
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95996
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94412
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (Max),A,45.88
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L2 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,3.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97012
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98566
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95676
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.38
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (Max),A,73.25
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L2 Current (RMS),A,73.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Min),V,240.5
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Min),V,238.73
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (Max),V,238.77
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.77
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Min),A,183.38
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Current (Max),A,187.5
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L3 Current (RMS),A,184.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Min),A,188.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Current (Max),A,189.38
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L2 Current (RMS),A,189.25
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Min),A,163.88
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Current (Max),A,167.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,busbar,,L1 Current (RMS),A,164.75
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95529
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95831
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93017
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L3 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Min),A,87.88
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (Max),A,88.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L2 Current (RMS),A,88.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Min),A,69.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (Max),A,69.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,4.0,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91055
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97867
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95264
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L3 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,3.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93365
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99103
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99228
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.62
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Min),A,86.88
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L2 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (Max),A,82.38
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,feeder,1.0,L1 Current (RMS),A,82.25
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.59
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Min),V,238.89
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (Max),V,238.89
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.89
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Min),A,169.5
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Current (Max),A,170.5
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L3 Current (RMS),A,169.88
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Min),A,221.88
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Current (Max),A,222.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L2 Current (RMS),A,222.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Min),A,189.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Current (Max),A,189.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,busbar,,L1 Current (RMS),A,189.12
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98553
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96933
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9216
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Min),A,134.12
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (Max),A,135.5
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L3 Current (RMS),A,134.5
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (Max),A,98.38
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Min),A,59.38
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.88
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92859
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86105
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96167
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,3.0,L1 Current (RMS),A,44.75
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95029
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9776
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95035
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L3 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L2 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Min),V,240.58
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (Max),V,240.72
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.7
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Min),V,238.98
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.02
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Min),A,230.75
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Current (Max),A,232.38
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L3 Current (RMS),A,231.25
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Min),A,179.75
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Current (Max),A,180.12
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L2 Current (RMS),A,180.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Min),A,138.62
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Current (Max),A,139.25
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,busbar,,L1 Current (RMS),A,139.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 19:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
