Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98517
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96014
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92193
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Min),A,139.75
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (Max),A,141.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L3 Current (RMS),A,140.5
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L2 Current (RMS),A,85.5
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,4.0,L1 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9617
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87655
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8764
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (Max),A,25.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,3.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97787
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96921
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9696
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (Max),A,82.62
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.75
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,feeder,1.0,L1 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Min),V,238.33
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (Max),V,238.47
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Active Power,kW,63.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Min),A,265.75
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Current (Max),A,266.88
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L3 Current (RMS),A,266.38
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Min),A,157.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Current (Max),A,157.38
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L2 Current (RMS),A,157.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Min),A,121.12
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Current (Max),A,121.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,busbar,,L1 Current (RMS),A,121.25
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98343
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97082
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93207
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Min),A,111.25
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (Max),A,111.75
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L3 Current (RMS),A,111.38
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,4.0,L1 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.19
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92078
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.78488
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8826299999999999
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L2 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,3.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.94
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.19
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96619
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9931
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L3 Current (RMS),A,68.38
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L2 Current (RMS),A,97.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,feeder,1.0,L1 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (Max),V,239.69
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Min),V,238.3
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (Max),V,238.39
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.34
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Min),A,213.25
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Current (Max),A,215.5
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L3 Current (RMS),A,214.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Min),A,213.38
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Current (Max),A,214.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L2 Current (RMS),A,214.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Min),A,130.25
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Current (Max),A,133.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,busbar,,L1 Current (RMS),A,131.62
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-4.94
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99069
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98572
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91382
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (Max),A,167.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L3 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Min),A,121.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (Max),A,122.25
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L2 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,4.0,L1 Current (RMS),A,57.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.31
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85156
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86554
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89975
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.81
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98618
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98795
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Min),A,81.12
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L3 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L2 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (Max),A,51.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,feeder,1.0,L1 Current (RMS),A,51.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Min),V,239.59
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Min),V,238.06
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (Max),V,238.16
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.11
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Active Power,kW,64.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Min),A,270.5
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Current (Max),A,270.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L3 Current (RMS),A,270.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Min),A,221.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Current (Max),A,222.12
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L2 Current (RMS),A,222.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Min),A,134.62
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Current (Max),A,134.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,busbar,,L1 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.99014
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97699
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96527
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Min),A,159.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (Max),A,160.62
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L3 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Min),A,103.62
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L2 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Min),A,89.25
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (Max),A,89.88
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,4.0,L1 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8845200000000001
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8852200000000001
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90304
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L2 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,3.0,L1 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98358
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94986
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L3 Current (RMS),A,82.5
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L2 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (Max),V,239.59
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Min),V,237.92
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.98
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Active Power,kW,62.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Min),A,259.75
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Current (Max),A,271.75
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L3 Current (RMS),A,265.12
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Min),A,204.75
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Current (Max),A,205.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L2 Current (RMS),A,204.75
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Min),A,148.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Current (Max),A,148.62
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,busbar,,L1 Current (RMS),A,148.38
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97348
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95956
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94726
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L3 Current (RMS),A,98.12
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (Max),A,81.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L2 Current (RMS),A,81.25
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,4.0,L1 Current (RMS),A,80.38
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94812
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80175
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96335
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,3.0,L1 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97134
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.992
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91397
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (Max),A,81.25
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L3 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (Max),A,103.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L2 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (Max),V,239.02
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Min),V,239.03
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (Max),V,239.05
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.05
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Min),V,237.56
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (Max),V,237.58
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.56
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Min),A,217.5
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Current (Max),A,218.75
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L3 Current (RMS),A,218.25
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Min),A,202.25
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Current (Max),A,204.25
