Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L2 Current (RMS),A,203.62
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Min),A,163.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Current (Max),A,163.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,busbar,,L1 Current (RMS),A,163.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.87
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97186
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95953
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96579
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (Max),A,101.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L3 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Min),A,81.75
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L2 Current (RMS),A,81.88
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,4.0,L1 Current (RMS),A,88.88
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87933
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8928799999999999
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89276
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L3 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,3.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97159
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98224
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95837
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L3 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (Max),V,239.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Min),V,239.7
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Min),V,237.77
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (Max),V,237.78
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.78
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Min),A,212.38
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Current (Max),A,212.88
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L3 Current (RMS),A,212.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Min),A,184.38
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Current (Max),A,184.62
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L2 Current (RMS),A,184.5
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Min),A,162.5
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Current (Max),A,167.25
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,busbar,,L1 Current (RMS),A,164.88
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 18:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93884
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97238
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95169
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Min),A,70.75
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L2 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,4.0,L1 Current (RMS),A,76.5
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.94
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.19
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89136
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92279
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96875
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Min),A,28.62
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L2 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,3.0,L1 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97076
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9751
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97498
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (Max),A,84.12
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L3 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,feeder,1.0,L1 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (Max),V,239.58
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.58
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Min),V,238.12
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (Max),V,238.14
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.14
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Min),A,180.88
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Current (Max),A,183.88
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L3 Current (RMS),A,182.25
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Min),A,186.25
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Current (Max),A,186.88
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L2 Current (RMS),A,186.5
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Min),A,188.5
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Current (Max),A,192.38
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,busbar,,L1 Current (RMS),A,191.38
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94998
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97864
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97162
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Min),A,85.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (Max),A,87.12
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L3 Current (RMS),A,86.38
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Min),A,97.62
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (Max),A,98.25
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L2 Current (RMS),A,98.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Min),A,87.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.68
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8981899999999999
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94617
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98523
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Min),A,88.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (Max),A,88.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,3.0,L1 Current (RMS),A,88.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97214
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98862
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L3 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Min),A,68.25
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,feeder,1.0,L1 Current (RMS),A,68.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Min),V,239.55
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (Max),V,239.62
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.61
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Min),V,237.78
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (Max),V,237.86
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.83
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Min),A,190.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Current (Max),A,192.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L3 Current (RMS),A,191.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Min),A,188.5
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Current (Max),A,189.38
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L2 Current (RMS),A,189.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Min),A,244.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Current (Max),A,245.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,busbar,,L1 Current (RMS),A,244.75
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96445
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98376
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94601
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L3 Current (RMS),A,93.38
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (Max),A,126.12
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L2 Current (RMS),A,126.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (Max),A,66.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87475
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97729
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98727
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L2 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,3.0,L1 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96304
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96933
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99268
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L3 Current (RMS),A,69.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (Max),A,55.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L2 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,feeder,1.0,L1 Current (RMS),A,92.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Min),V,239.95
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.97
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (Max),V,239.67
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Min),V,237.83
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (Max),V,237.86
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.84
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Active Power,kW,55.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Active Power,kW,57.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Min),A,185.38
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Current (Max),A,187.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L3 Current (RMS),A,185.75
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Min),A,233.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Current (Max),A,234.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L2 Current (RMS),A,233.62
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Min),A,244.25
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Current (Max),A,245.88
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,busbar,,L1 Current (RMS),A,245.5
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92938
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98215
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94299
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Min),A,115.25
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (Max),A,115.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L2 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (Max),A,72.5
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,4.0,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-4.19
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92435
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99124
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97961
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.25
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.12
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Min),A,70.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,3.0,L1 Current (RMS),A,70.25
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96085
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95944
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98904
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Min),A,71.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (Max),A,71.12
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L3 Current (RMS),A,71.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,feeder,1.0,L1 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Min),V,238.16
