Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (Max),V,238.19
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.17
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Active Power,kW,50.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Min),A,170.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Current (Max),A,172.62
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L3 Current (RMS),A,171.5
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Min),A,224.5
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Current (Max),A,224.62
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L2 Current (RMS),A,224.5
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Min),A,213.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Current (Max),A,213.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,busbar,,L1 Current (RMS),A,213.38
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96933
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91418
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96201
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Min),A,104.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L3 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L2 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96023
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95898
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97906
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (Max),A,46.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L2 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (Max),A,67.62
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,3.0,L1 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97006
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98181
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.991
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L3 Current (RMS),A,79.12
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Min),A,63.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Min),A,83.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,feeder,1.0,L1 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Min),V,239.62
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (Max),V,238.3
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.27
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Min),A,224.62
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Current (Max),A,226.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L3 Current (RMS),A,225.25
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Min),A,162.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Current (Max),A,170.12
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L2 Current (RMS),A,166.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Min),A,228.75
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Current (Max),A,233.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,busbar,,L1 Current (RMS),A,231.5
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98163
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95816
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Min),A,126.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (Max),A,127.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L3 Current (RMS),A,126.62
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L2 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,4.0,L1 Current (RMS),A,71.75
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95679
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95962
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97528
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L3 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L2 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,3.0,L1 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96207
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97388
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99359
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Min),A,70.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (Max),A,70.75
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L3 Current (RMS),A,70.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L2 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Min),A,82.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (Max),A,82.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,feeder,1.0,L1 Current (RMS),A,82.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (Max),V,240.03
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Min),V,238.45
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.47
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Active Power,kW,56.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Min),A,239.12
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Current (Max),A,239.62
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L3 Current (RMS),A,239.38
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Min),A,170.38
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Current (Max),A,170.75
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L2 Current (RMS),A,170.62
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Min),A,217.38
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Current (Max),A,217.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,busbar,,L1 Current (RMS),A,217.5
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 17:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.63
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97516
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9227
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (Max),A,102.88
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L3 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (Max),A,111.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L2 Current (RMS),A,108.12
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.37
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93854
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96316
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98126
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L3 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (Max),A,51.12
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L2 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Min),A,74.88
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,3.0,L1 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.56
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9729
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98187
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98669
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L3 Current (RMS),A,83.38
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L2 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (Max),A,72.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,feeder,1.0,L1 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (Max),V,240.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.98
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Min),V,240.11
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (Max),V,240.16
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.14
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Min),V,238.44
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (Max),V,238.48
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.45
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Active Power,kW,47.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Min),A,228.38
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Current (Max),A,229.62
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L3 Current (RMS),A,229.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Min),A,220.12
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Current (Max),A,226.38
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L2 Current (RMS),A,223.25
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Min),A,198.12
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Current (Max),A,208.62
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,busbar,,L1 Current (RMS),A,203.38
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97147
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96579
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97391
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L3 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L2 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,4.0,L1 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.06
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82119
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92972
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97266
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.25
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (Max),A,61.62
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,3.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.75
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96555
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97882
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98694
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Min),A,63.62
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L3 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L2 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,feeder,1.0,L1 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Min),V,240.38
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (Max),V,240.41
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.39
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (Max),V,238.78
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.75
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Min),A,186.12
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Current (Max),A,189.62
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L3 Current (RMS),A,188.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Min),A,184.75
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Current (Max),A,186.5
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L2 Current (RMS),A,186.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Min),A,221.88
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Current (Max),A,222.38
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,busbar,,L1 Current (RMS),A,222.12
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.94
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92743
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94571
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96081
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L3 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (Max),A,71.75
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L2 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Min),A,74.62
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,4.0,L1 Current (RMS),A,74.75
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.69
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8612299999999999
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98276
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9675
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Min),A,63.88
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L2 Current (RMS),A,63.88
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9816
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96042
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97949
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
