Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Min),A,77.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L3 Current (RMS),A,77.5
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,feeder,1.0,L1 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Min),V,240.39
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (Max),V,240.42
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.41
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Min),A,162.62
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Current (Max),A,163.5
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L3 Current (RMS),A,163.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Min),A,182.38
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Current (Max),A,182.75
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L2 Current (RMS),A,182.5
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Min),A,187.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Current (Max),A,187.88
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,busbar,,L1 Current (RMS),A,187.25
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90954
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96771
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94229
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (Max),A,54.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L3 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Min),A,90.88
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (Max),A,95.38
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L2 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,4.0,L1 Current (RMS),A,61.62
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93567
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8931600000000001
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94919
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.75
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L2 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97641
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94989
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98398
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Min),A,87.12
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (Max),A,87.5
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L3 Current (RMS),A,87.38
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.12
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,feeder,1.0,L1 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (Max),V,240.8
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.78
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Min),V,241.05
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (Max),V,241.08
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Min),A,173.38
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Current (Max),A,174.12
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L3 Current (RMS),A,173.75
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Min),A,156.88
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Current (Max),A,161.62
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L2 Current (RMS),A,160.62
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Min),A,162.62
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Current (Max),A,173.62
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,busbar,,L1 Current (RMS),A,171.38
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8723700000000001
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97302
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9718
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L2 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Min),A,84.12
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,4.0,L1 Current (RMS),A,84.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.19
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8539700000000001
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96329
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L3 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L2 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (Max),A,57.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,3.0,L1 Current (RMS),A,56.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98001
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96454
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97955
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Min),A,83.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L3 Current (RMS),A,83.12
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Min),A,50.38
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,feeder,1.0,L1 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Min),V,241.41
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (Max),V,241.45
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Min),V,241.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (Max),V,241.52
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Min),A,154.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Current (Max),A,155.62
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L3 Current (RMS),A,155.12
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Min),A,193.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Current (Max),A,198.25
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L2 Current (RMS),A,194.62
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Min),A,190.38
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Current (Max),A,195.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,busbar,,L1 Current (RMS),A,191.5
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85751
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97443
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L3 Current (RMS),A,48.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Min),A,71.25
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (Max),A,71.38
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L2 Current (RMS),A,71.25
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,4.0,L1 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98254
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97086
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97696
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (Max),A,65.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L3 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Min),A,56.88
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L2 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,3.0,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.98691
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93805
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96365
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Min),A,107.5
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (Max),A,107.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L3 Current (RMS),A,107.62
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Min),A,35.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (Max),V,240.7
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.69
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (Max),V,239.09
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.09
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Active Power,kW,51.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Min),A,218.38
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Current (Max),A,219.75
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L3 Current (RMS),A,219.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Min),A,163.75
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Current (Max),A,165.25
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L2 Current (RMS),A,164.5
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Min),A,186.25
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Current (Max),A,186.5
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,busbar,,L1 Current (RMS),A,186.38
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 16:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.31
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91827
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95596
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94955
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (Max),A,78.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (Max),A,72.38
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,4.0,L1 Current (RMS),A,72.25
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91366
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96463
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Min),A,54.5
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,3.0,L1 Current (RMS),A,54.75
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95453
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94867
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98569
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Min),A,45.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,feeder,1.0,L1 Current (RMS),A,45.12
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Min),V,241.88
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.88
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Min),A,145.25
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Current (Max),A,146.75
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L3 Current (RMS),A,146.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Min),A,146.88
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Current (Max),A,147.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L2 Current (RMS),A,146.88
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Min),A,171.25
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Current (Max),A,171.88
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,busbar,,L1 Current (RMS),A,171.62
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93585
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94632
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95721
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L3 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Min),A,69.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L2 Current (RMS),A,69.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Min),A,76.75
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (Max),A,77.12
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,4.0,L1 Current (RMS),A,77.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92136
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94034
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93848
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,3.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
