Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.31
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96561
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96542
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98178
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (Max),A,71.62
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L3 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (Max),V,242.31
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.3
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (Max),V,242.61
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.59
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Min),V,240.61
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (Max),V,240.69
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.64
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Min),A,159.75
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Current (Max),A,160.62
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L3 Current (RMS),A,160.12
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Min),A,150.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Current (Max),A,150.5
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L2 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Min),A,142.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Current (Max),A,142.5
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,busbar,,L1 Current (RMS),A,142.25
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9523
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97552
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93625
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (Max),A,75.75
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (Max),A,93.62
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L2 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,4.0,L1 Current (RMS),A,61.25
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8602
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98874
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8927
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L2 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,3.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93121
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95264
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93338
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L3 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,feeder,1.0,L1 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (Max),V,241.98
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.95
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (Max),V,241.89
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.52
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Min),A,149.5
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Current (Max),A,151.5
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L3 Current (RMS),A,150.12
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Min),A,207.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Current (Max),A,207.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L2 Current (RMS),A,207.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Current (Max),A,113.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,busbar,,L1 Current (RMS),A,112.88
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94659
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97156
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92166
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Min),A,71.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (Max),A,73.12
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L3 Current (RMS),A,72.38
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Min),A,79.38
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L2 Current (RMS),A,79.38
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Min),A,56.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9472
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98068
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76565
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (Max),A,56.88
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L2 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.56
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95297
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90262
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98764
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (Max),A,60.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L3 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (Max),A,25.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L2 Current (RMS),A,25.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Min),A,49.75
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (Max),A,50.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,feeder,1.0,L1 Current (RMS),A,50.38
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Min),V,241.86
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (Max),V,242.02
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Min),V,241.83
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (Max),V,241.92
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.89
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (Max),V,240.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Min),A,162.12
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Current (Max),A,163.62
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L3 Current (RMS),A,162.88
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Min),A,160.88
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Current (Max),A,161.25
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L2 Current (RMS),A,161.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Current (Max),A,124.12
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,busbar,,L1 Current (RMS),A,123.5
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93649
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9285
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98334
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Min),A,75.88
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (Max),A,78.5
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L3 Current (RMS),A,77.38
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (Max),A,67.75
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L2 Current (RMS),A,67.38
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Min),A,118.88
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (Max),A,120.25
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,4.0,L1 Current (RMS),A,119.5
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-84.44
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-52.31
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97485
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.08852
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.46572
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (Max),A,42.88
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Min),A,12.88
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (Max),A,13.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L2 Current (RMS),A,13.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Min),A,11.62
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,3.0,L1 Current (RMS),A,12.25
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.94
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95749
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93011
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97891
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Min),A,66.12
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L3 Current (RMS),A,66.12
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (Max),A,39.75
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,feeder,1.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (Max),V,242.97
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Min),V,241.03
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.03
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Min),A,184.5
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Current (Max),A,186.88
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L3 Current (RMS),A,185.88
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Min),A,103.12
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Current (Max),A,105.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L2 Current (RMS),A,104.5
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Min),A,166.12
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Current (Max),A,166.5
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,busbar,,L1 Current (RMS),A,166.38
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90155
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92947
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L3 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Min),A,83.88
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,4.0,L1 Current (RMS),A,84.12
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-35.19
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93918
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.76617
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78906
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L3 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,3.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.88
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94318
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90793
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89938
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,feeder,1.0,L1 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Min),V,242.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Min),V,240.81
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (Max),V,240.83
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Min),A,142.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L3 Current (RMS),A,142.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Min),A,106.38
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Current (Max),A,115.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L2 Current (RMS),A,110.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Min),A,124.25
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Current (Max),A,124.75
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,busbar,,L1 Current (RMS),A,124.62
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 15:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95013
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94156
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89575
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L2 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (Max),A,54.25
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,4.0,L1 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96744
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8204
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.82278
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
