Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8947700000000001
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95914
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Min),V,241.7
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (Max),V,241.72
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.72
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Min),A,162.12
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Current (Max),A,163.88
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L3 Current (RMS),A,163.38
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L2 Current (RMS),A,129.62
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Min),A,102.88
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97961
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9155
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95895
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Min),A,122.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L3 Current (RMS),A,123.12
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Min),A,78.25
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,4.0,L1 Current (RMS),A,78.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-49.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8887299999999999
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.5754600000000001
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88507
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,3.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92334
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95077
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93735
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.62
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Min),V,242.05
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Min),A,199.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Current (Max),A,200.5
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L3 Current (RMS),A,199.88
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Min),A,111.38
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Current (Max),A,115.12
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L2 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Min),A,123.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Current (Max),A,123.38
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,busbar,,L1 Current (RMS),A,123.12
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.12
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96735
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89291
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90423
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Min),A,54.12
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (Max),A,54.75
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L2 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,4.0,L1 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-45.19
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92853
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.62524
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95062
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L3 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,3.0,L1 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96008
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95642
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.25
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Min),V,242.2
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (Max),V,242.22
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.22
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Min),V,242.72
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.72
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Min),V,240.89
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Min),A,182.62
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Current (Max),A,184.38
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L3 Current (RMS),A,183.62
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Current (Max),A,109.25
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L2 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Min),A,120.88
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,busbar,,L1 Current (RMS),A,121.12
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-15.31
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94183
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91379
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8598299999999999
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Min),A,73.12
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (Max),A,74.25
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Min),A,55.25
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L2 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,4.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.69
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.69
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.79623
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.74157
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Min),A,64.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (Max),A,65.12
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L3 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L2 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (Max),A,14.88
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,3.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,3.19
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,1.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97751
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94122
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99554
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (Max),A,88.62
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L3 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (Max),A,34.38
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L2 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (Max),A,85.38
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,feeder,1.0,L1 Current (RMS),A,85.25
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (Max),V,242.06
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.05
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Min),V,240.53
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.56
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Min),A,225.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Current (Max),A,226.88
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L3 Current (RMS),A,226.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Min),A,109.25
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Current (Max),A,112.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L2 Current (RMS),A,110.5
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Min),A,137.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Current (Max),A,137.38
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,busbar,,L1 Current (RMS),A,137.12
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91678
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90826
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92731
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (Max),A,58.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L3 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Min),A,51.5
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.88
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.5
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.19
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.19
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94418
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7225
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87066
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L2 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,3.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94989
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9447
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98746
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Min),V,241.62
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (Max),V,241.66
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.64
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Min),V,242.17
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (Max),V,242.2
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.19
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Min),A,143.12
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Current (Max),A,143.5
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L3 Current (RMS),A,143.25
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Min),A,99.38
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L2 Current (RMS),A,99.38
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Min),A,130.12
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,busbar,,L1 Current (RMS),A,130.25
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8728299999999999
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95233
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94888
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L3 Current (RMS),A,50.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Min),A,73.75
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L2 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Min),A,73.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (Max),A,74.0
