Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,4.0,L1 Current (RMS),A,73.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-47.19
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98831
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8411799999999999
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.59872
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Min),A,70.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (Max),A,70.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L3 Current (RMS),A,70.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Min),A,15.25
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.37
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92743
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94418
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97403
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (Max),A,44.88
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,feeder,1.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Min),V,241.91
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (Max),V,241.95
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.94
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Min),V,242.16
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (Max),V,242.19
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (Max),V,240.56
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Min),A,163.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Current (Max),A,164.88
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L3 Current (RMS),A,164.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Min),A,128.38
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Current (Max),A,128.75
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L2 Current (RMS),A,128.5
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Min),A,122.12
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Current (Max),A,125.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,busbar,,L1 Current (RMS),A,124.62
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 14:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89233
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97534
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92938
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.75
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.12
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L3 Current (RMS),A,54.88
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Min),A,91.5
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L2 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.25
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8710600000000001
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8991100000000001
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7431
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.62
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.25
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94986
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95648
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96039
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Min),A,59.12
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (Max),A,59.12
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L3 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,feeder,1.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Min),V,242.25
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (Max),V,242.27
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Min),V,242.41
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (Max),V,242.47
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Min),V,240.69
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (Max),V,240.78
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.73
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Min),A,134.25
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Current (Max),A,134.62
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L3 Current (RMS),A,134.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Min),A,154.88
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Current (Max),A,156.38
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L2 Current (RMS),A,155.5
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Min),A,110.75
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Current (Max),A,111.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,busbar,,L1 Current (RMS),A,110.88
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92178
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96567
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93545
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (Max),A,62.88
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L3 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Min),A,77.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (Max),A,77.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L2 Current (RMS),A,77.25
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Min),A,66.75
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,4.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.99103
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80993
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91052
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (Max),A,74.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (Max),A,29.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,3.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.69
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94253
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98495
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97638
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Min),A,60.38
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (Max),A,61.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,feeder,1.0,L1 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Min),V,241.67
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (Max),V,241.7
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Min),V,242.23
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.27
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Min),V,240.28
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.31
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Min),A,190.38
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Current (Max),A,192.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L3 Current (RMS),A,191.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Min),A,158.12
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Current (Max),A,159.12
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L2 Current (RMS),A,158.75
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Min),A,133.62
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Current (Max),A,134.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,busbar,,L1 Current (RMS),A,133.88
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-43.44
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.652
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.7536
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95154
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L2 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Min),A,69.5
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (Max),A,69.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,4.0,L1 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-162.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-71.25
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93387
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.94202
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.24898
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Active Power,kW,-9.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Min),A,38.62
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (Max),A,12.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,3.0,L1 Current (RMS),A,12.75
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.75
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8922399999999999
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98227
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97305
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L2 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Min),V,242.22
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.23
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Min),V,242.39
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (Max),V,242.42
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.41
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (Max),V,240.67
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.67
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L2 Current (RMS),A,64.12
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Min),A,108.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Current (Max),A,108.5
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,busbar,,L1 Current (RMS),A,108.25
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-12.94
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94812
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.965
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94519
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (Max),A,68.88
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L3 Current (RMS),A,68.25
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Min),A,84.38
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (Max),A,90.12
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,4.0,L1 Current (RMS),A,74.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-5.19
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97409
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.99469
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96106
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Min),A,109.5
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L2 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,3.0,L1 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89465
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98767
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9353
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (Max),A,40.88
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.5
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L2 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,feeder,1.0,L1 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Min),V,241.58
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (Max),V,241.64
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Min),V,240.27
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (Max),V,240.3
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.28
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Min),A,147.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Current (Max),A,149.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L3 Current (RMS),A,148.38
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Min),A,240.38
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Current (Max),A,245.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L2 Current (RMS),A,242.75
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Min),A,146.25
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Current (Max),A,146.38
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,busbar,,L1 Current (RMS),A,146.25
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86911
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9079
