Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93985
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (Max),A,46.38
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L3 Current (RMS),A,46.25
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (Max),A,60.38
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97488
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95102
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98334
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Min),A,43.88
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L3 Current (RMS),A,44.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L2 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,3.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94162
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97348
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95581
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Min),A,50.12
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.12
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (Max),A,44.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,feeder,1.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Min),V,241.84
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (Max),V,241.84
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.84
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Min),V,240.41
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.42
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Min),A,138.75
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Current (Max),A,139.62
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L3 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Min),A,127.62
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L2 Current (RMS),A,129.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Min),A,153.25
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Current (Max),A,153.5
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,busbar,,L1 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.81
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94241
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96155
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90512
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Min),A,67.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Min),A,75.38
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.38
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,4.0,L1 Current (RMS),A,53.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.31
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-39.81
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98419
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7026600000000001
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95019
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Min),A,64.38
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.25
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (Max),A,34.75
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,3.0,L1 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95306
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97217
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Min),A,55.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L2 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,feeder,1.0,L1 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Min),V,241.34
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Min),A,186.25
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Current (Max),A,187.62
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L3 Current (RMS),A,187.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Min),A,123.5
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Current (Max),A,123.62
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L2 Current (RMS),A,123.62
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Min),A,124.62
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,busbar,,L1 Current (RMS),A,125.88
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 13:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.70245
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95212
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97321
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Min),A,63.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (Max),A,63.88
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L2 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.38
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (Max),A,86.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,4.0,L1 Current (RMS),A,84.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-142.62
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94839
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,-0.6660699999999999
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8367600000000001
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Active Power,kW,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Min),A,14.5
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L2 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.69
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94156
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91809
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99203
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,feeder,1.0,L1 Current (RMS),A,56.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Min),V,241.8
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.83
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Min),V,239.66
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.67
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L3 Current (RMS),A,111.62
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Min),A,89.38
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Current (Max),A,93.25
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L2 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Current (Max),A,161.75
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,busbar,,L1 Current (RMS),A,158.88
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.81
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89285
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97873
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96216
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Min),A,46.12
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L2 Current (RMS),A,96.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,4.0,L1 Current (RMS),A,80.88
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90103
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95831
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84646
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.38
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,3.0,L1 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9425
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95218
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94592
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Min),V,241.53
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (Max),V,241.56
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Voltage (RMS),V,241.55
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Min),V,241.78
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (Max),V,241.81
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.8
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (Max),V,240.47
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Current (Max),A,129.5
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L3 Current (RMS),A,124.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Min),A,166.62
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Current (Max),A,168.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L2 Current (RMS),A,167.25
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Min),A,124.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Current (Max),A,126.75
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,busbar,,L1 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93146
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97018
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97455
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L3 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Min),A,77.38
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (Max),A,78.88
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L2 Current (RMS),A,78.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,4.0,L1 Current (RMS),A,92.75
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-41.94
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87015
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90124
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.68624
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.25
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.25
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.75
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94626
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93219
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89056
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Min),A,54.38
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (Max),A,54.62
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L3 Current (RMS),A,54.5
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Min),V,241.22
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (Max),V,241.23
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.22
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (Max),V,241.55
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.03
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Min),A,140.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Current (Max),A,142.25
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L3 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Min),A,136.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Current (Max),A,138.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L2 Current (RMS),A,137.25
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Min),A,128.0
