Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Current (Max),A,128.25
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,busbar,,L1 Current (RMS),A,128.12
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9227
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96207
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9332
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L3 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (Max),A,75.38
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Min),A,64.62
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (Max),A,64.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,4.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-60.81
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.94058
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96368
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.38186
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L3 Current (RMS),A,30.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (Max),A,12.62
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,3.0,L1 Current (RMS),A,12.5
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97229
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97443
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89999
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L3 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (Max),A,44.12
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L2 Current (RMS),A,43.75
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Min),V,240.8
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.81
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Min),V,239.84
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Min),A,165.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Current (Max),A,168.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L3 Current (RMS),A,167.25
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Min),A,167.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Current (Max),A,168.62
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L2 Current (RMS),A,167.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,busbar,,L1 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.13
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89059
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92908
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L3 Current (RMS),A,49.75
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Min),A,78.38
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.5
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L2 Current (RMS),A,78.88
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.38
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,4.0,L1 Current (RMS),A,62.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-7.06
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96399
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92795
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.84009
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.25
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.82
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93674
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92432
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97296
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (Max),A,53.62
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,feeder,1.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Min),V,240.94
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (Max),V,241.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Min),V,241.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (Max),V,241.05
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Min),V,239.83
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (Max),V,239.88
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.84
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Min),A,126.75
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Current (Max),A,132.88
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L3 Current (RMS),A,128.62
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Min),A,140.88
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L2 Current (RMS),A,141.12
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Min),A,112.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Current (Max),A,112.38
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,busbar,,L1 Current (RMS),A,112.25
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.31
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88415
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97412
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8960600000000001
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L3 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (Max),A,90.38
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L2 Current (RMS),A,90.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,4.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-59.5
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95557
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8996299999999999
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.44845
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Min),A,13.75
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (Max),A,14.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,3.0,L1 Current (RMS),A,13.88
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.87
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95758
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98083
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95618
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L3 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (Max),A,53.75
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L2 Current (RMS),A,53.12
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,feeder,1.0,L1 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Min),V,240.92
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.95
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Min),V,240.98
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (Max),V,241.03
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.02
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (Max),V,239.91
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Min),A,143.5
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Current (Max),A,144.12
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L3 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Min),A,172.25
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Current (Max),A,172.62
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L2 Current (RMS),A,172.38
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Current (Max),A,87.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,busbar,,L1 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 12:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.63
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-28.44
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8116399999999999
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98184
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.81366
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L3 Current (RMS),A,44.5
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Min),A,119.62
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (Max),A,122.75
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L2 Current (RMS),A,120.25
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,4.0,L1 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-69.81
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97748
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91046
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.3452
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Active Power,kW,1.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Min),A,58.62
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L3 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Min),A,12.5
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (Max),A,12.75
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,3.0,L1 Current (RMS),A,12.62
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.13
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95492
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97641
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94473
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Min),A,52.62
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (Max),A,52.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L3 Current (RMS),A,52.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L2 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Min),V,239.98
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (Max),V,240.08
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.03
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Min),V,239.92
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.94
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (Max),V,238.95
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Min),A,153.38
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Current (Max),A,153.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L3 Current (RMS),A,153.62
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Min),A,194.25
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Current (Max),A,197.25
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L2 Current (RMS),A,194.88
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Min),A,72.25
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,busbar,,L1 Current (RMS),A,72.5
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94818
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96194
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91537
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Min),A,77.12
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (Max),A,78.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L3 Current (RMS),A,77.62
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Min),A,82.38
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (Max),A,86.38
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L2 Current (RMS),A,84.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Min),A,56.12
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (Max),A,57.12
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,4.0,L1 Current (RMS),A,56.75
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.965
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96387
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78817
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L3 Current (RMS),A,45.75
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Min),A,44.75
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L2 Current (RMS),A,45.25
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-2.25
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96652
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9859
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98273
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L3 Current (RMS),A,55.75
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,feeder,1.0,L1 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (Max),V,240.31
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.22
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Min),V,240.12
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (Max),V,240.58
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.47
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Min),V,239.09
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (Max),V,239.39
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
