Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Min),A,176.5
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Current (Max),A,180.62
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L3 Current (RMS),A,178.88
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Min),A,190.88
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Current (Max),A,196.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L2 Current (RMS),A,193.5
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Min),A,115.12
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Current (Max),A,117.5
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,busbar,,L1 Current (RMS),A,116.88
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.19
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9809
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9426
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92667
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Min),A,114.5
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (Max),A,114.75
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L3 Current (RMS),A,114.62
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Min),A,68.38
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (Max),A,68.75
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L2 Current (RMS),A,68.62
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (Max),A,64.5
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.25
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98013
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97107
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98587
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (Max),A,57.25
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L3 Current (RMS),A,57.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,3.0,L1 Current (RMS),A,64.75
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9386
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95892
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98547
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (Max),A,40.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L3 Current (RMS),A,40.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,feeder,1.0,L1 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Min),V,239.91
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (Max),V,239.92
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (Max),V,238.53
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.52
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Min),A,211.25
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Current (Max),A,211.5
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L3 Current (RMS),A,211.38
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Min),A,154.88
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Current (Max),A,155.62
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L2 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Min),A,171.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,busbar,,L1 Current (RMS),A,171.62
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90527
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98312
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93744
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L3 Current (RMS),A,58.5
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L2 Current (RMS),A,109.38
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,4.0,L1 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-53.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91498
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90408
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.50634
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Active Power,kW,2.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Min),A,12.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (Max),A,13.62
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,3.0,L1 Current (RMS),A,13.12
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.25
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91873
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95749
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99252
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (Max),A,39.88
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L3 Current (RMS),A,39.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (Max),A,68.38
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.88
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (Max),V,240.77
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Min),V,240.78
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (Max),V,240.81
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Min),V,239.25
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Min),A,127.62
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Current (Max),A,128.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L3 Current (RMS),A,128.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Min),A,177.75
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Current (Max),A,178.12
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L2 Current (RMS),A,177.88
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Min),A,137.62
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Current (Max),A,143.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,busbar,,L1 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.56
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97092
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97519
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93262
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (Max),A,100.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L3 Current (RMS),A,100.62
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Min),A,93.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L2 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.12
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93448
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7550899999999999
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.88589
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L3 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (Max),A,19.38
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L2 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (Max),A,24.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,3.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-12.75
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-6.5
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9444
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9743
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97983
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (Max),A,40.25
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (Max),A,47.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L2 Current (RMS),A,46.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (Max),A,49.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,feeder,1.0,L1 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Min),V,240.05
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.06
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (Max),V,240.23
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Min),V,238.83
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (Max),V,238.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.86
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Min),A,175.75
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Current (Max),A,176.12
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L3 Current (RMS),A,176.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Current (Max),A,158.38
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L2 Current (RMS),A,158.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Min),A,133.25
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Current (Max),A,134.88
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,busbar,,L1 Current (RMS),A,134.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.62
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8118
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.961
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97266
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Min),A,70.25
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (Max),A,70.5
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L2 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,4.0,L1 Current (RMS),A,97.88
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93094
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90277
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8574200000000001
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (Max),A,31.62
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L3 Current (RMS),A,31.5
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L2 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.63
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9733
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95422
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96988
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Min),A,57.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (Max),A,57.75
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L3 Current (RMS),A,57.25
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (Max),A,36.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,feeder,1.0,L1 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Min),V,240.55
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Min),V,240.95
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (Max),V,241.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Min),V,239.28
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.3
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Min),A,125.88
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Current (Max),A,128.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L3 Current (RMS),A,126.62
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Min),A,133.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Current (Max),A,140.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L2 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Min),A,155.5
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Current (Max),A,157.25
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,busbar,,L1 Current (RMS),A,156.12
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 11:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9505
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97656
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.94092
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L3 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Min),A,104.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (Max),A,105.12
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L2 Current (RMS),A,105.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (Max),A,67.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,4.0,L1 Current (RMS),A,67.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8840899999999999
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92822
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94397
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Min),A,26.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L3 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (Max),A,35.5
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.87
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9436
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90561
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9747
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (Max),A,55.62
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L3 Current (RMS),A,55.62
