Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,feeder,1.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Min),V,240.03
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (Max),V,240.05
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.42
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Min),V,238.84
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (Max),V,238.84
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.84
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Min),A,155.12
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L3 Current (RMS),A,155.25
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Min),A,166.38
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Current (Max),A,166.75
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L2 Current (RMS),A,166.62
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Min),A,140.25
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Current (Max),A,140.38
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,busbar,,L1 Current (RMS),A,140.38
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-13.87
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.69
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94766
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95172
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96466
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (Max),A,81.12
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Min),A,62.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L2 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Min),A,83.62
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (Max),A,83.88
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,4.0,L1 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.44
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.5
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.93
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9754
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94498
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98123
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L3 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L2 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Min),A,53.25
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,3.0,L1 Current (RMS),A,53.62
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.44
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.19
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95846
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96127
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97317
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Min),A,52.25
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L3 Current (RMS),A,52.25
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Min),A,34.5
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L2 Current (RMS),A,34.62
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,feeder,1.0,L1 Current (RMS),A,41.88
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Min),V,240.48
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (Max),V,240.52
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.5
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Min),V,238.72
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (Max),V,238.75
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.73
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Min),A,186.62
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Current (Max),A,188.12
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L3 Current (RMS),A,187.38
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Min),A,136.62
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Current (Max),A,142.12
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L2 Current (RMS),A,139.38
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Min),A,178.75
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Current (Max),A,179.25
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,busbar,,L1 Current (RMS),A,179.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93454
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96707
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93948
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (Max),A,67.88
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L3 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Min),A,86.5
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (Max),A,87.62
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L2 Current (RMS),A,87.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.25
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,4.0,L1 Current (RMS),A,64.62
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.13
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96313
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72116
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97256
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Min),A,47.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L3 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L2 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.31
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90121
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95712
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89636
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,feeder,1.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Min),V,240.33
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (Max),V,240.36
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.34
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Min),V,240.47
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (Max),V,240.48
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.48
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Min),V,239.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Min),A,150.88
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Current (Max),A,152.62
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L3 Current (RMS),A,151.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Min),A,140.12
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Current (Max),A,140.75
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L2 Current (RMS),A,140.5
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Min),A,129.38
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,busbar,,L1 Current (RMS),A,129.88
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9711
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8930600000000001
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9259
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Min),A,98.38
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L3 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.62
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97479
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93649
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8775
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L3 Current (RMS),A,52.38
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (Max),A,42.38
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,3.0,L1 Current (RMS),A,20.75
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.37
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-1.88
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94321
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99377
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99567
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Min),A,42.88
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (Max),A,79.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L2 Current (RMS),A,79.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Min),A,66.5
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (Max),A,66.88
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,feeder,1.0,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (Max),V,239.19
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Min),V,239.16
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.19
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Min),V,237.67
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (Max),V,237.7
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Min),A,193.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Current (Max),A,194.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L3 Current (RMS),A,193.75
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Min),A,167.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Current (Max),A,168.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L2 Current (RMS),A,167.5
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Min),A,143.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Current (Max),A,144.25
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,busbar,,L1 Current (RMS),A,143.5
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.81
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9722
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96973
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95435
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (Max),A,98.12
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L3 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L2 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Min),A,79.25
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,4.0,L1 Current (RMS),A,79.62
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-36.44
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96967
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.7500899999999999
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8055399999999999
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L3 Current (RMS),A,50.88
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95068
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9924
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92859
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.25
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L3 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (Max),A,75.5
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L2 Current (RMS),A,75.25
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,feeder,1.0,L1 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (Max),V,239.66
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Voltage (RMS),V,239.62
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Min),V,239.61
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (Max),V,239.73
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Min),V,238.25
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (Max),V,238.33
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.3
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Min),A,191.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Current (Max),A,199.12
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L3 Current (RMS),A,196.12
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Min),A,169.62
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Current (Max),A,170.12
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L2 Current (RMS),A,169.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Min),A,118.25
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Current (Max),A,127.5
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,busbar,,L1 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-6.06
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96658
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9744
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95245
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Min),A,93.5
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (Max),A,94.25
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L3 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L2 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Min),A,76.88
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (Max),A,77.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,4.0,L1 Current (RMS),A,76.88
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.31
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.86505
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6641199999999999
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89535
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (Max),A,28.25
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L2 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.38
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.06
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
