Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.25
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96316
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98968
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98251
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Min),A,63.12
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (Max),A,63.5
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L3 Current (RMS),A,63.25
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Min),A,67.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (Max),A,68.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L2 Current (RMS),A,67.88
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Min),A,42.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,feeder,1.0,L1 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Min),V,240.08
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (Max),V,240.09
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Min),V,240.59
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.61
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Min),V,238.94
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (Max),V,238.98
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Min),A,183.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Current (Max),A,185.12
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L3 Current (RMS),A,184.5
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Min),A,156.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Current (Max),A,156.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L2 Current (RMS),A,156.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Min),A,139.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,busbar,,L1 Current (RMS),A,139.75
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 10:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-5.81
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8457
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97778
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9617
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Min),A,46.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L3 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (Max),A,83.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L2 Current (RMS),A,83.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Min),A,80.12
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (Max),A,80.38
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,4.0,L1 Current (RMS),A,80.25
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91699
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92206
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93091
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Min),A,26.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,3.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.37
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94009
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97134
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97223
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Min),A,47.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L3 Current (RMS),A,47.88
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L2 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,feeder,1.0,L1 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Min),V,239.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Voltage (RMS),V,239.52
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (Max),V,239.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Min),V,238.19
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (Max),V,238.23
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.2
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Min),A,125.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Current (Max),A,127.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L3 Current (RMS),A,126.25
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Min),A,150.75
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Current (Max),A,151.12
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L2 Current (RMS),A,151.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Min),A,142.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Current (Max),A,147.5
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,busbar,,L1 Current (RMS),A,146.12
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-6.69
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.94
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98602
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96027
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.95105
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Min),A,130.25
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (Max),A,132.75
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L3 Current (RMS),A,130.75
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (Max),A,66.12
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L2 Current (RMS),A,65.62
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (Max),A,70.25
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,4.0,L1 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.56
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.88894
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.72448
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98315
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (Max),A,26.75
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L2 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,3.0,L1 Current (RMS),A,62.12
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.93
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97131
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92963
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (Max),A,74.88
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L3 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (Max),A,45.38
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L2 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,feeder,1.0,L1 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Min),V,239.42
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (Max),V,239.44
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Min),V,239.75
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Active Power,kW,54.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Min),A,230.62
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Current (Max),A,233.12
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L3 Current (RMS),A,231.25
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Min),A,125.5
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Current (Max),A,125.75
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L2 Current (RMS),A,125.62
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Min),A,157.88
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Current (Max),A,164.25
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,busbar,,L1 Current (RMS),A,160.38
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8157300000000001
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.94409
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.87024
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L3 Current (RMS),A,46.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L2 Current (RMS),A,59.12
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Min),A,48.62
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,4.0,L1 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.5
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9115
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89325
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97144
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L3 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L2 Current (RMS),A,25.62
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Min),A,49.88
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (Max),A,50.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,3.0,L1 Current (RMS),A,49.88
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8672799999999999
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94137
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96008
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.12
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (Max),V,239.86
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Min),V,240.16
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (Max),V,240.17
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.16
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Min),V,238.39
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (Max),V,238.42
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Voltage (RMS),V,238.41
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Min),A,110.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Current (Max),A,110.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L3 Current (RMS),A,110.75
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Min),A,119.25
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Current (Max),A,121.5
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L2 Current (RMS),A,120.38
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Min),A,126.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Current (Max),A,126.12
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,busbar,,L1 Current (RMS),A,126.12
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.31
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93039
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96457
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.96207
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (Max),A,56.38
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L3 Current (RMS),A,55.25
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Min),A,74.12
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L2 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Min),A,80.25
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,4.0,L1 Current (RMS),A,80.62
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.19
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-44.44
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.06
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93631
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.6531
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95816
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L2 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (Max),A,41.62
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,3.0,L1 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93008
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99576
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97223
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Min),A,46.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (Max),A,46.62
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L3 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Min),A,118.5
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (Max),A,126.25
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L2 Current (RMS),A,120.75
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,feeder,1.0,L1 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Min),V,239.69
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (Max),V,239.72
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.7
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Min),V,239.81
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.83
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Min),V,238.02
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (Max),V,238.06
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Voltage (RMS),V,238.05
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Active Power,kW,49.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Min),A,134.75
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Current (Max),A,136.12
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L3 Current (RMS),A,135.75
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Min),A,205.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Current (Max),A,212.62
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L2 Current (RMS),A,207.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Min),A,156.62
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Current (Max),A,157.25
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,busbar,,L1 Current (RMS),A,157.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98666
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97919
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97787
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Min),A,139.5
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (Max),A,139.88
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L3 Current (RMS),A,139.62
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L2 Current (RMS),A,103.25
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (Max),A,100.25
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,4.0,L1 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.13
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98093
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.90536
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95865
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
