Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Min),A,65.38
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (Max),A,65.38
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L3 Current (RMS),A,65.38
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L2 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (Max),A,37.75
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,3.0,L1 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-4.81
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9317
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98376
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9603
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (Max),A,50.75
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L3 Current (RMS),A,50.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L2 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,feeder,1.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Min),V,238.97
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (Max),V,239.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.98
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Min),V,239.48
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (Max),V,239.55
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.52
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (Max),V,237.75
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Active Power,kW,59.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Min),A,253.5
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Current (Max),A,255.25
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L3 Current (RMS),A,254.25
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Min),A,190.88
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Current (Max),A,191.5
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L2 Current (RMS),A,191.25
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Min),A,161.88
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Current (Max),A,165.12
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,busbar,,L1 Current (RMS),A,163.12
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.19
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.44
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.94037
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98245
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8161
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.5
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (Max),A,58.75
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.62
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Min),A,118.62
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (Max),A,120.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L2 Current (RMS),A,119.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,4.0,L1 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-8.43
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9841
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85998
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.86246
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (Max),A,68.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L3 Current (RMS),A,68.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (Max),A,21.88
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (Max),A,26.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.88
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92493
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98877
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99588
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Min),A,48.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L3 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Min),A,65.5
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (Max),A,67.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L2 Current (RMS),A,66.5
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Min),A,85.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (Max),A,85.75
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,feeder,1.0,L1 Current (RMS),A,85.38
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.48
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.86
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (Max),V,238.31
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.28
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Min),A,174.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Current (Max),A,174.38
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L3 Current (RMS),A,174.25
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Min),A,205.5
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Current (Max),A,206.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L2 Current (RMS),A,205.88
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Min),A,142.38
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Current (Max),A,146.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,busbar,,L1 Current (RMS),A,145.12
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 09:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.69
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97513
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96219
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92129
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Min),A,89.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L3 Current (RMS),A,90.25
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-67.19
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87823
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.91159
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.15291
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Active Power,kW,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Min),A,23.38
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (Max),A,23.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L3 Current (RMS),A,23.5
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Min),A,10.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (Max),A,11.38
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,3.0,L1 Current (RMS),A,10.88
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-3.19
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-0.56
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92462
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98843
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99484
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Min),A,46.38
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (Max),A,46.75
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L3 Current (RMS),A,46.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L2 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Min),A,71.5
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,feeder,1.0,L1 Current (RMS),A,71.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Min),V,239.97
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (Max),V,240.02
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.02
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Min),V,240.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (Max),V,240.11
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Voltage (RMS),V,240.08
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Min),V,238.5
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (Max),V,238.69
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Voltage (RMS),V,238.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Min),A,158.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Current (Max),A,159.88
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L3 Current (RMS),A,159.38
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Min),A,170.12
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Current (Max),A,171.88
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L2 Current (RMS),A,171.25
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Current (Max),A,133.62
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,busbar,,L1 Current (RMS),A,132.25
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.06
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.96405
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.98077
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8573299999999999
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Min),A,79.12
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (Max),A,80.5
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L3 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Min),A,118.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (Max),A,118.25
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L2 Current (RMS),A,118.12
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,4.0,L1 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.13
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.56
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.06
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93286
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98849
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.76153
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Min),A,82.88
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L2 Current (RMS),A,83.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (Max),A,15.88
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,3.0,L1 Current (RMS),A,15.5
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.38
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.25
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90198
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99295
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98975
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Min),A,72.5
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (Max),A,72.75
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L2 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Min),A,61.62
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (Max),A,61.88
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,feeder,1.0,L1 Current (RMS),A,61.75
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Min),V,239.86
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (Max),V,239.94
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.91
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Min),V,239.72
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Min),V,238.52
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (Max),V,238.64
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.58
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Active Power,kW,65.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Min),A,156.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Current (Max),A,157.62
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L3 Current (RMS),A,156.25
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Min),A,273.25
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Current (Max),A,273.75
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L2 Current (RMS),A,273.38
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Min),A,116.38
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,busbar,,L1 Current (RMS),A,116.62
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-31.87
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90274
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88174
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.79809
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Min),A,56.62
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L3 Current (RMS),A,57.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Min),A,48.5
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.62
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L2 Current (RMS),A,48.5
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,4.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-11.81
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8709100000000001
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96829
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97226
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Min),A,44.12
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (Max),A,44.5
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,3.0,L1 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.5
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91455
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9931
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95093
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L3 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Min),A,75.12
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (Max),A,75.12
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L2 Current (RMS),A,75.12
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,feeder,1.0,L1 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (Max),V,240.88
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.88
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (Max),V,240.86
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Min),V,239.64
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (Max),V,239.64
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.64
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Min),A,122.5
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Current (Max),A,122.62
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L3 Current (RMS),A,122.62
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Min),A,160.38
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Current (Max),A,160.75
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L2 Current (RMS),A,160.62
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Current (Max),A,108.88
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,busbar,,L1 Current (RMS),A,108.88
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.87
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.95737
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7770699999999999
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L3 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Min),A,76.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L2 Current (RMS),A,77.12
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (Max),A,38.12
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,4.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.06
