Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.94
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93027
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96262
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98349
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L3 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (Max),A,38.62
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L2 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,3.0,L1 Current (RMS),A,54.25
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.38
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.62
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93396
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97873
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98053
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L3 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Min),A,46.62
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (Max),A,47.62
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Min),V,240.97
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (Max),V,240.98
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Voltage (RMS),V,240.98
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Min),V,239.73
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (Max),V,239.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.73
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Min),A,167.5
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Current (Max),A,168.5
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L3 Current (RMS),A,168.25
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Min),A,161.88
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Current (Max),A,165.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L2 Current (RMS),A,162.62
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Min),A,123.62
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Current (Max),A,126.38
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,busbar,,L1 Current (RMS),A,125.75
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.06
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97729
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97549
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92425
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (Max),A,108.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.5
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L2 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (Max),A,62.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-6.13
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97351
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98996
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94867
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Min),A,52.75
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L3 Current (RMS),A,52.75
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (Max),A,72.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L2 Current (RMS),A,72.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.69
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-1.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.32
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96069
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98682
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99023
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L3 Current (RMS),A,62.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Min),A,53.75
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (Max),A,53.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L2 Current (RMS),A,53.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (Max),A,43.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,feeder,1.0,L1 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Min),V,237.62
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (Max),V,237.64
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Voltage (RMS),V,237.64
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (Max),V,237.73
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Voltage (RMS),V,237.73
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Min),V,236.72
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (Max),V,236.75
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Voltage (RMS),V,236.73
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-6.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Active Power,kW,52.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Min),A,221.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Current (Max),A,224.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L3 Current (RMS),A,223.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Min),A,222.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Current (Max),A,225.88
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L2 Current (RMS),A,224.38
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Min),A,130.25
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Current (Max),A,130.38
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,busbar,,L1 Current (RMS),A,130.25
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-11.63
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8694700000000001
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.948
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.97125
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (Max),A,51.5
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L3 Current (RMS),A,51.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (Max),A,64.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L2 Current (RMS),A,61.38
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,4.0,L1 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.97092
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97131
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93375
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (Max),A,49.12
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L3 Current (RMS),A,49.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,3.0,L1 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97198
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.98404
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96204
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Min),A,72.75
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L3 Current (RMS),A,72.88
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Min),A,44.25
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Min),V,238.8
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (Max),V,238.81
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Voltage (RMS),V,238.81
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Min),V,238.97
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (Max),V,239.03
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Voltage (RMS),V,239.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Min),V,237.12
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (Max),V,237.19
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Voltage (RMS),V,237.16
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Current (Max),A,172.12
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L3 Current (RMS),A,171.88
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Min),A,143.75
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Current (Max),A,149.5
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L2 Current (RMS),A,146.62
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Min),A,148.12
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Current (Max),A,153.5
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,busbar,,L1 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 08:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.19
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98425
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90729
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98257
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Min),A,144.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (Max),A,144.38
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L3 Current (RMS),A,144.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Min),A,53.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.12
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L2 Current (RMS),A,53.75
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Min),A,107.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,4.0,L1 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.63
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95178
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96661
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80447
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L3 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L2 Current (RMS),A,39.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (Max),A,17.88
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-8.87
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97345
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92438
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98618
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Min),A,65.12
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (Max),A,65.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L3 Current (RMS),A,65.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.12
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Min),A,50.88
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,feeder,1.0,L1 Current (RMS),A,51.12
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Min),V,238.86
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (Max),V,238.91
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.88
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Min),V,239.44
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (Max),V,239.52
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.47
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Min),V,237.48
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (Max),V,237.55
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Active Power,kW,58.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Min),A,246.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Current (Max),A,247.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L3 Current (RMS),A,246.75
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Min),A,121.5
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Current (Max),A,122.38
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L2 Current (RMS),A,122.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Min),A,174.12
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Current (Max),A,174.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,busbar,,L1 Current (RMS),A,174.25
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-7.69
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-8.81
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8479
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97903
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.98215
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L3 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Min),A,100.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (Max),A,101.25
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L2 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Min),A,107.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (Max),A,107.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,4.0,L1 Current (RMS),A,107.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-18.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.91565
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.93072
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90414
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Min),A,27.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L3 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Min),A,23.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,3.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-7.87
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.81
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92511
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9707
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97491
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Min),A,42.25
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L2 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Min),A,34.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (Max),A,34.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,feeder,1.0,L1 Current (RMS),A,34.75
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (Max),V,239.33
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Min),V,239.34
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (Max),V,239.36
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Voltage (RMS),V,239.34
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Min),V,237.69
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (Max),V,237.7
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Voltage (RMS),V,237.7
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Active Power,kW,41.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Min),A,118.25
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Current (Max),A,118.38
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L3 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Min),A,176.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Current (Max),A,176.75
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L2 Current (RMS),A,176.62
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Min),A,165.88
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Current (Max),A,166.25
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,busbar,,L1 Current (RMS),A,166.12
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-12.69
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9725
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96258
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.8509200000000001
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Active Power,kW,19.0
