Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L3 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Min),A,80.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L2 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,4.0,L1 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.19
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.75
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.89618
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86761
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98251
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L3 Current (RMS),A,25.38
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Min),A,57.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,3.0,L1 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.63
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.31
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.56
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92578
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95834
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94083
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (Max),A,45.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L3 Current (RMS),A,44.88
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Min),A,33.88
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L2 Current (RMS),A,34.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Min),A,28.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (Max),A,28.38
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,feeder,1.0,L1 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (Max),V,239.2
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Voltage (RMS),V,239.16
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Min),V,239.52
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (Max),V,239.56
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Voltage (RMS),V,239.55
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Min),V,237.7
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (Max),V,237.75
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Min),A,163.88
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Current (Max),A,164.62
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L3 Current (RMS),A,164.12
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L2 Current (RMS),A,138.5
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Min),A,125.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Current (Max),A,125.38
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,busbar,,L1 Current (RMS),A,125.25
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-9.56
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.69
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.97308
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91092
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86535
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Min),A,85.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (Max),A,86.75
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L3 Current (RMS),A,85.88
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.75
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.62
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,4.0,L1 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8924200000000001
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85077
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98502
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Min),A,26.75
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L3 Current (RMS),A,26.75
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Min),A,62.12
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (Max),A,62.62
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,3.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-7.56
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-2.44
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-4.56
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97949
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9765
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.97455
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Min),A,69.88
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (Max),A,77.25
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L3 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (Max),A,48.25
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L2 Current (RMS),A,44.25
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,feeder,1.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Min),V,239.12
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (Max),V,239.12
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Voltage (RMS),V,239.12
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (Max),V,239.97
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Voltage (RMS),V,239.92
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Min),V,237.72
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (Max),V,237.73
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Voltage (RMS),V,237.72
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Active Power,kW,43.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Min),A,180.75
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Current (Max),A,190.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L3 Current (RMS),A,185.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Current (Max),A,119.25
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L2 Current (RMS),A,115.88
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Min),A,132.38
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Current (Max),A,134.75
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,busbar,,L1 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-7.13
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.75
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.98407
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.97269
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.75961
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Min),A,107.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (Max),A,107.38
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L3 Current (RMS),A,107.25
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (Max),A,87.38
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L2 Current (RMS),A,87.12
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.75
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93603
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97739
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80877
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (Max),A,35.38
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L3 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L2 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-0.31
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.19
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95877
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9949
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9364
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Min),A,49.12
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L3 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Min),A,81.5
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (Max),A,83.25
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L2 Current (RMS),A,82.38
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.5
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Min),V,238.92
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (Max),V,238.97
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Voltage (RMS),V,238.95
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Min),V,239.3
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (Max),V,239.31
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Voltage (RMS),V,239.31
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Min),V,237.98
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (Max),V,238.05
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Voltage (RMS),V,238.02
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Active Power,kW,44.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Active Power,kW,53.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Min),A,187.75
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Current (Max),A,191.25
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L3 Current (RMS),A,188.75
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Min),A,224.12
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Current (Max),A,224.88
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L2 Current (RMS),A,224.5
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Min),A,73.25
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Current (Max),A,84.25
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,busbar,,L1 Current (RMS),A,76.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-15.94
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.38
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.37
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.93262
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8636799999999999
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.72805
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L3 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (Max),A,42.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-8.06
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8726200000000001
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8790899999999999
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98447
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L3 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (Max),A,28.62
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Min),A,55.62
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (Max),A,56.75
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,3.0,L1 Current (RMS),A,56.12
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.56
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.95685
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97375
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8811899999999999
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (Max),A,58.5
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L3 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Min),V,239.88
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (Max),V,239.89
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Voltage (RMS),V,239.89
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Min),V,240.42
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (Max),V,240.44
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Voltage (RMS),V,240.44
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Min),V,238.36
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (Max),V,238.38
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Voltage (RMS),V,238.38
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Min),A,140.5
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Current (Max),A,141.5
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L3 Current (RMS),A,141.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Min),A,113.12
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Current (Max),A,116.75
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L2 Current (RMS),A,114.88
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Min),A,102.25
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,busbar,,L1 Current (RMS),A,102.75
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 07:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-25.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.95377
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90939
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.86844
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (Max),A,78.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L3 Current (RMS),A,78.62
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (Max),A,54.88
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,4.0,L1 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.69
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8045
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8539100000000001
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8610200000000001
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L2 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,3.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-7.31
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.97003
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93747
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93964
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Min),A,60.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L3 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,feeder,1.0,L1 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Min),V,238.72
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (Max),V,238.77
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Voltage (RMS),V,238.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Min),V,239.78
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (Max),V,239.84
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Voltage (RMS),V,239.81
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Min),V,237.52
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (Max),V,237.55
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Voltage (RMS),V,237.53
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Min),A,159.12
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Current (Max),A,160.0
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L3 Current (RMS),A,159.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Min),A,106.25
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Current (Max),A,113.38
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L2 Current (RMS),A,109.12
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Min),A,81.62
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Current (Max),A,81.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,busbar,,L1 Current (RMS),A,81.75
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,transformer,,Temperature,C,0.0
