Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 06:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-23.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9162
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.92563
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.89328
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Min),A,56.75
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (Max),A,57.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L3 Current (RMS),A,56.88
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Min),A,57.38
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (Max),A,57.38
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L2 Current (RMS),A,57.38
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,4.0,L1 Current (RMS),A,47.62
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.87
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-6.75
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8518
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95468
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.98428
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (Max),A,24.5
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L3 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L2 Current (RMS),A,43.25
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.12
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,3.0,L1 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-3.44
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8893700000000001
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94324
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.99094
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.75
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L3 Current (RMS),A,30.62
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.62
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,feeder,1.0,L1 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Min),V,239.73
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (Max),V,239.77
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Voltage (RMS),V,239.75
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Min),V,240.02
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (Max),V,240.06
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Voltage (RMS),V,240.05
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Min),V,238.22
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (Max),V,238.27
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Voltage (RMS),V,238.23
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Min),A,111.25
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Current (Max),A,111.75
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L3 Current (RMS),A,111.5
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Min),A,134.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Current (Max),A,134.38
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L2 Current (RMS),A,134.25
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Min),A,151.88
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Current (Max),A,160.5
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,busbar,,L1 Current (RMS),A,158.12
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8748100000000001
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89584
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73269
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L2 Current (RMS),A,46.5
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,4.0,L1 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.87024
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8850100000000001
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8688899999999999
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.75
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (Max),A,56.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-9.63
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88785
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9639
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96384
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Min),A,29.12
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L2 Current (RMS),A,42.88
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.75
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Min),V,240.67
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (Max),V,240.73
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Voltage (RMS),V,240.72
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Voltage (RMS),V,241.05
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Min),V,239.27
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (Max),V,239.38
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Min),A,94.25
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Current (Max),A,95.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L3 Current (RMS),A,94.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Min),A,112.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Current (Max),A,146.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L2 Current (RMS),A,127.5
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Min),A,78.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Current (Max),A,78.62
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,busbar,,L1 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-10.69
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-35.56
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85196
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.96469
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.76498
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Min),A,64.12
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (Max),A,64.62
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L2 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,4.0,L1 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.56
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-12.81
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96069
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8348700000000001
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96435
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L3 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Min),A,35.38
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,3.0,L1 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-5.44
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89438
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.99039
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93787
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (Max),A,35.12
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L3 Current (RMS),A,35.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Min),A,72.62
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (Max),A,72.88
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L2 Current (RMS),A,72.75
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Min),A,27.12
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,feeder,1.0,L1 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Min),V,240.7
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (Max),V,240.86
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Voltage (RMS),V,240.8
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Min),V,241.11
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (Max),V,241.25
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Voltage (RMS),V,241.19
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Min),V,239.56
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (Max),V,239.78
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Voltage (RMS),V,239.69
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Min),A,110.62
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L3 Current (RMS),A,111.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Min),A,158.38
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Current (Max),A,158.75
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L2 Current (RMS),A,158.62
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Min),A,94.5
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Current (Max),A,94.5
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,busbar,,L1 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-33.56
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8680700000000001
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90726
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.78073
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Min),A,47.25
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L3 Current (RMS),A,47.5
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Min),A,47.5
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (Max),A,47.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L2 Current (RMS),A,47.75
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.25
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.93982
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8193299999999999
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92279
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L3 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,3.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-13.56
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94733
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97382
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96747
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.25
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L2 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,feeder,1.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Min),V,240.44
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (Max),V,240.45
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Min),V,241.33
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Voltage (RMS),V,241.38
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Min),V,239.45
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (Max),V,239.53
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Voltage (RMS),V,239.52
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Min),A,120.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Current (Max),A,121.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L3 Current (RMS),A,121.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Min),A,111.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Current (Max),A,111.5
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L2 Current (RMS),A,111.12
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Min),A,93.75
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Current (Max),A,93.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,busbar,,L1 Current (RMS),A,93.88
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.31
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8145100000000001
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8652
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.71508
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (Max),A,32.88
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,4.0,L1 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.88
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8436299999999999
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8707600000000001
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81042
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.37
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-5.5
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92096
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94522
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.98962
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Min),A,37.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Min),A,33.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L2 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (Max),A,57.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,feeder,1.0,L1 Current (RMS),A,57.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Min),V,240.88
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (Max),V,240.91
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Voltage (RMS),V,240.89
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Min),V,241.81
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (Max),V,241.83
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Voltage (RMS),V,241.81
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Min),V,239.77
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (Max),V,239.8
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Voltage (RMS),V,239.78
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
