Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L3 Current (RMS),A,96.12
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L2 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Min),A,102.75
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,busbar,,L1 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 06:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.94
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.92187
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8526600000000001
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74295
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Min),A,54.62
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (Max),A,55.75
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L3 Current (RMS),A,55.12
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L2 Current (RMS),A,39.88
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,4.0,L1 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8451799999999999
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8783200000000001
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95871
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (Max),A,26.12
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L2 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,3.0,L1 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91409
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96014
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.95187
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (Max),A,48.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.38
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Min),A,35.12
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L2 Current (RMS),A,35.12
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,feeder,1.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Min),V,240.52
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (Max),V,240.59
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Voltage (RMS),V,240.55
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Min),V,241.42
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (Max),V,241.44
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Voltage (RMS),V,241.44
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Min),V,239.33
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (Max),V,239.34
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Voltage (RMS),V,239.33
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Min),A,112.5
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Current (Max),A,124.38
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L3 Current (RMS),A,118.38
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Min),A,100.5
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Current (Max),A,100.5
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L2 Current (RMS),A,100.5
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Min),A,94.38
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Current (Max),A,94.62
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,busbar,,L1 Current (RMS),A,94.5
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-36.87
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8677
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9093
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74633
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Min),A,49.38
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (Max),A,49.5
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L2 Current (RMS),A,49.38
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,4.0,L1 Current (RMS),A,32.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.85034
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87234
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8345899999999999
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Min),A,25.62
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L2 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Min),A,17.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.38
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87674
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90317
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88775
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.62
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Min),V,240.56
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (Max),V,240.61
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Voltage (RMS),V,240.58
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Min),V,241.47
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Voltage (RMS),V,241.5
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Min),V,239.41
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (Max),V,239.48
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Voltage (RMS),V,239.44
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Current (Max),A,93.38
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L3 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Current (Max),A,98.62
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L2 Current (RMS),A,98.38
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Min),A,67.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Current (Max),A,67.25
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,busbar,,L1 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-18.31
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.63
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.91836
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.89722
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74527
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Min),A,51.62
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (Max),A,52.75
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (Max),A,43.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.25
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9039
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92282
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8082600000000001
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.62
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90143
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90567
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8213799999999999
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L3 Current (RMS),A,38.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L2 Current (RMS),A,26.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.38
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Min),V,241.38
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (Max),V,241.42
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Min),V,242.28
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Min),V,240.36
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (Max),V,240.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Voltage (RMS),V,240.45
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Min),A,110.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Current (Max),A,111.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L3 Current (RMS),A,111.25
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Min),A,103.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Current (Max),A,104.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L2 Current (RMS),A,103.88
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,busbar,,L1 Current (RMS),A,63.62
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.90311
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8605
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7276600000000001
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Min),A,50.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L3 Current (RMS),A,51.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Min),A,30.5
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,4.0,L1 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90048
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92169
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.93591
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Min),A,33.25
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L2 Current (RMS),A,33.25
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Min),A,26.12
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,3.0,L1 Current (RMS),A,26.12
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80093
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88766
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93021
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (Max),A,26.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L3 Current (RMS),A,26.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Min),A,25.88
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (Max),A,26.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L2 Current (RMS),A,26.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,feeder,1.0,L1 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Min),V,241.28
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (Max),V,241.36
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (Max),V,242.14
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Voltage (RMS),V,242.12
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Min),V,240.14
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (Max),V,240.19
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Voltage (RMS),V,240.17
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Min),A,102.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Current (Max),A,103.38
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Min),A,97.25
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Current (Max),A,97.5
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L2 Current (RMS),A,97.5
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Min),A,77.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Current (Max),A,77.88
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,busbar,,L1 Current (RMS),A,77.75
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-41.69
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.89569
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86151
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.69976
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Min),A,31.12
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,4.0,L1 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.31
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-16.44
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80142
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82455
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94205
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Min),A,26.25
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,3.0,L1 Current (RMS),A,26.5
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.5
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.69
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8423700000000001
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8978
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8962700000000001
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
