Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.12
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Min),V,241.56
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Voltage (RMS),V,241.59
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (Max),V,242.36
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Voltage (RMS),V,242.36
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Min),V,240.3
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (Max),V,240.38
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Min),A,101.38
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Current (Max),A,102.12
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L3 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Min),A,87.75
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Current (Max),A,88.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L2 Current (RMS),A,87.88
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Min),A,71.75
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Current (Max),A,71.88
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,busbar,,L1 Current (RMS),A,71.88
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.88
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83825
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.80511
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74035
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L3 Current (RMS),A,41.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,4.0,L1 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.69
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80816
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85534
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92233
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (Max),A,18.88
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L3 Current (RMS),A,18.88
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Min),A,25.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,3.0,L1 Current (RMS),A,25.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.69
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.92108
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91086
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89139
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L3 Current (RMS),A,40.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (Max),A,27.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.25
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Min),V,242.06
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (Max),V,242.09
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.08
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Min),V,243.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (Max),V,243.19
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.16
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Min),V,240.84
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (Max),V,240.89
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.86
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L3 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L2 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Min),A,68.88
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Current (Max),A,69.5
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,busbar,,L1 Current (RMS),A,69.12
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 05:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.75
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-16.07
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.44
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.88595
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.93725
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7447199999999999
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Min),A,47.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (Max),A,48.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L3 Current (RMS),A,48.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Min),A,50.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (Max),A,50.38
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L2 Current (RMS),A,50.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8594
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.86398
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95877
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (Max),A,23.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L2 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (Max),A,33.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,3.0,L1 Current (RMS),A,33.75
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89755
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93518
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93161
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L3 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Min),A,28.12
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.38
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Min),V,242.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (Max),V,242.89
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.88
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (Max),V,243.72
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.7
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Min),V,241.52
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (Max),V,241.53
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.53
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Min),A,100.38
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Current (Max),A,101.12
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L3 Current (RMS),A,100.75
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Min),A,101.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Current (Max),A,102.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L2 Current (RMS),A,101.75
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Min),A,79.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Current (Max),A,79.62
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,busbar,,L1 Current (RMS),A,79.5
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.83536
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8532700000000001
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73614
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L3 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L2 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.12
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-24.25
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8595299999999999
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.88302
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.97897
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L2 Current (RMS),A,24.25
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Min),A,45.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (Max),A,46.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,3.0,L1 Current (RMS),A,46.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.94
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8387700000000001
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93402
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8788100000000001
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Min),A,24.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (Max),A,24.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L3 Current (RMS),A,24.88
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Min),A,26.62
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (Max),A,26.62
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L2 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Min),V,242.66
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (Max),V,242.67
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.67
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (Max),V,243.55
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.53
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Min),V,241.39
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (Max),V,241.41
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.41
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Min),A,82.62
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Current (Max),A,83.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L3 Current (RMS),A,82.75
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Min),A,88.5
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L2 Current (RMS),A,88.5
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Min),A,89.75
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Current (Max),A,89.75
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,busbar,,L1 Current (RMS),A,89.75
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.37
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.5
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-39.25
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.81592
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.82583
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7323
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (Max),A,37.12
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L3 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,4.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.63
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-23.81
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.94
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81866
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8869299999999999
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7733399999999999
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Min),A,20.62
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (Max),A,20.62
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L3 Current (RMS),A,20.62
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Min),A,24.38
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,3.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-14.63
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94781
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94556
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92044
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Min),A,15.5
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Min),V,242.84
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (Max),V,242.88
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.86
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Min),V,243.7
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (Max),V,243.73
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.72
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Min),V,241.59
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (Max),V,241.62
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.61
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Min),A,97.88
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Current (Max),A,98.75
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L2 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Min),A,60.62
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Current (Max),A,60.88
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,busbar,,L1 Current (RMS),A,60.75
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-37.81
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84445
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8322700000000001
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.74157
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Min),A,37.5
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L3 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,4.0,L1 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.88
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8484200000000001
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8571799999999999
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8661200000000001
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.25
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
