Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87066
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95581
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.96915
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (Max),A,31.12
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L2 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Min),A,23.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (Max),A,23.88
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,feeder,1.0,L1 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (Max),V,242.39
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.27
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Min),V,241.09
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (Max),V,241.11
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.11
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Min),A,88.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Current (Max),A,89.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L3 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Min),A,90.75
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Current (Max),A,91.12
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L2 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Min),A,74.38
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Current (Max),A,74.62
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,busbar,,L1 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.44
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8768299999999999
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.86935
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.70004
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L3 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (Max),A,32.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,4.0,L1 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.06
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.7961699999999999
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.80893
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8893399999999999
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.88
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Min),A,21.38
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L2 Current (RMS),A,21.5
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.914
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96106
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.80691
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (Max),A,32.75
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L3 Current (RMS),A,32.75
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (Max),A,35.75
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L2 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,feeder,1.0,L1 Current (RMS),A,14.88
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Min),V,242.03
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Min),V,243.08
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (Max),V,243.11
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.09
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Min),V,240.83
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Voltage (RMS),V,240.83
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Current (Max),A,92.62
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L3 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Min),A,93.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Current (Max),A,93.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L2 Current (RMS),A,93.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Min),A,67.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,busbar,,L1 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-40.44
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8873
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85687
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.7177399999999999
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.38
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Min),A,36.38
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L2 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.84488
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92078
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92102
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Min),A,32.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,3.0,L1 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.19
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89007
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95776
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.77191
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L3 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L2 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (Max),A,15.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Min),V,241.94
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (Max),V,242.05
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Voltage (RMS),V,241.98
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Min),V,242.92
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Voltage (RMS),V,242.95
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Min),V,240.73
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (Max),V,240.84
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.77
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Current (Max),A,90.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L3 Current (RMS),A,89.88
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Min),A,105.12
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Current (Max),A,106.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L2 Current (RMS),A,105.38
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Min),A,68.75
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Current (Max),A,69.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,busbar,,L1 Current (RMS),A,68.88
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 04:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.44
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-42.88
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8693200000000001
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8930600000000001
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.68786
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L3 Current (RMS),A,39.12
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Min),A,44.62
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (Max),A,44.75
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Min),A,31.88
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,4.0,L1 Current (RMS),A,31.88
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8503700000000001
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.89007
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8970600000000001
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Min),A,27.25
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (Max),A,27.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L2 Current (RMS),A,27.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,3.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88794
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93115
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.87887
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Min),A,34.12
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (Max),A,34.12
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L3 Current (RMS),A,34.12
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (Max),A,27.25
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L2 Current (RMS),A,27.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.12
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (Max),V,242.98
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.98
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (Max),V,243.91
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.89
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Min),V,241.64
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Voltage (RMS),V,241.66
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Min),A,93.38
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Current (Max),A,93.5
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L3 Current (RMS),A,93.5
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Min),A,98.75
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L2 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Min),A,68.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Current (Max),A,68.12
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,busbar,,L1 Current (RMS),A,68.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.38
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-24.31
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-38.94
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8308700000000001
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88779
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.73223
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Min),A,37.75
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Min),A,45.38
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (Max),A,45.5
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L2 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Min),A,31.62
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (Max),A,31.75
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,4.0,L1 Current (RMS),A,31.62
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.56
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.69
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81808
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8393799999999999
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8992
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Min),A,21.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L3 Current (RMS),A,21.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L2 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Min),A,20.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.75
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90546
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95456
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8782
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Min),A,34.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L3 Current (RMS),A,34.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (Max),A,33.62
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L2 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Min),A,15.12
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (Max),V,242.33
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.33
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Min),V,243.2
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.22
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (Max),V,240.92
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.91
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Min),A,93.25
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L3 Current (RMS),A,93.75
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Current (Max),A,101.5
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L2 Current (RMS),A,101.12
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Min),A,66.88
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Current (Max),A,67.38
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,busbar,,L1 Current (RMS),A,67.12
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.44
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-21.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8547600000000001
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.90433
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92822
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Min),A,44.38
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (Max),A,44.38
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L2 Current (RMS),A,44.38
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (Max),A,58.88
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,4.0,L1 Current (RMS),A,58.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.94
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.81
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8009
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.84485
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.91083
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
