Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-32.87
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80786
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9187
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90347
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Min),A,24.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (Max),A,24.25
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L2 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Min),A,16.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,feeder,1.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (Max),V,243.23
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.23
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (Max),V,244.17
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.16
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Min),V,241.66
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (Max),V,241.67
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.67
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Current (Max),A,89.12
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L3 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Min),A,90.5
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Current (Max),A,90.5
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L2 Current (RMS),A,90.5
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Current (Max),A,96.75
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,busbar,,L1 Current (RMS),A,96.62
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84649
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8781399999999999
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90597
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Min),A,39.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (Max),A,58.25
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,4.0,L1 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.94
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-31.06
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82129
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82809
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8948
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.88
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Min),A,22.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L2 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.81
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.63
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.86188
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94025
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88125
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L2 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Min),A,15.38
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (Max),A,15.5
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,feeder,1.0,L1 Current (RMS),A,15.38
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (Max),V,242.77
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (Max),V,243.59
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.56
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Min),V,241.27
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (Max),V,241.33
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.31
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Min),A,89.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L3 Current (RMS),A,89.5
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Min),A,82.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Current (Max),A,82.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L2 Current (RMS),A,82.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Current (Max),A,95.12
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,busbar,,L1 Current (RMS),A,95.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.81
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86264
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8313
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.9024
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Min),A,36.25
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (Max),A,36.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L2 Current (RMS),A,36.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Min),A,57.62
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (Max),A,57.88
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,4.0,L1 Current (RMS),A,57.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.13
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.56
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.31
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75622
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8528399999999999
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8962399999999999
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Min),A,23.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L2 Current (RMS),A,23.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85449
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97064
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93017
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L3 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Min),V,242.69
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (Max),V,242.72
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Voltage (RMS),V,242.7
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (Max),V,243.66
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Min),V,241.25
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (Max),V,241.27
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Voltage (RMS),V,241.27
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Min),A,92.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Current (Max),A,93.12
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L3 Current (RMS),A,92.62
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Current (Max),A,88.5
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L2 Current (RMS),A,88.38
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Min),A,96.62
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Current (Max),A,96.88
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,busbar,,L1 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-32.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-34.37
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.87
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8146899999999999
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.79232
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92605
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Min),A,39.62
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.75
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.25
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Min),A,35.62
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L2 Current (RMS),A,35.75
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.25
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.37
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.81
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8046800000000001
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.83157
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.87192
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,3.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.62
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90683
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94943
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (Max),A,32.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L3 Current (RMS),A,32.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L2 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (Max),A,23.5
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,feeder,1.0,L1 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Min),V,242.31
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Voltage (RMS),V,242.34
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Min),V,243.41
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (Max),V,243.44
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (Max),V,240.97
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Voltage (RMS),V,240.94
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L3 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Min),A,78.12
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Current (Max),A,78.38
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L2 Current (RMS),A,78.25
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Min),A,101.75
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Current (Max),A,101.88
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,busbar,,L1 Current (RMS),A,101.88
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 03:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-33.25
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-30.37
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8042600000000001
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8294
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92193
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Min),A,39.75
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Min),A,58.25
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,4.0,L1 Current (RMS),A,58.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-32.81
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.31
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.80743
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.82495
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90219
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,3.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93396
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9043
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8675200000000001
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L3 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L2 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Min),A,15.62
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (Max),A,15.62
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,feeder,1.0,L1 Current (RMS),A,15.62
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Min),V,242.36
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (Max),V,242.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Min),V,243.45
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (Max),V,243.5
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Voltage (RMS),V,243.48
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Min),V,240.91
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (Max),V,240.95
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.92
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Min),A,95.12
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Current (Max),A,96.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L3 Current (RMS),A,95.75
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Min),A,80.75
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Current (Max),A,81.38
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L2 Current (RMS),A,81.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Min),A,95.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Current (Max),A,95.25
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,busbar,,L1 Current (RMS),A,95.12
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82376
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8409700000000001
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92197
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.12
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.12
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (Max),A,60.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,4.0,L1 Current (RMS),A,60.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
