Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82037
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.92691
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90387
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Min),A,33.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (Max),A,33.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L2 Current (RMS),A,33.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Min),A,21.62
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,3.0,L1 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-24.19
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.94629
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89245
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8520200000000001
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L3 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Min),A,25.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (Max),A,25.12
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L2 Current (RMS),A,25.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Min),V,242.59
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (Max),V,242.64
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Min),V,243.69
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.75
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Min),V,241.19
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (Max),V,241.3
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Voltage (RMS),V,241.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Current (Max),A,99.12
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L3 Current (RMS),A,99.12
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Current (Max),A,94.38
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L2 Current (RMS),A,94.25
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Min),A,97.5
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Current (Max),A,97.62
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,busbar,,L1 Current (RMS),A,97.62
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.06
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.75
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8513799999999999
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83999
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91812
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Min),A,40.62
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L3 Current (RMS),A,40.88
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (Max),A,59.62
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,4.0,L1 Current (RMS),A,59.5
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-39.69
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.25
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.74166
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8630700000000001
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92459
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L3 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Min),A,22.5
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,3.0,L1 Current (RMS),A,22.5
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.19
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93207
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8564700000000001
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8165899999999999
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L2 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Min),A,14.75
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (Max),A,14.75
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,feeder,1.0,L1 Current (RMS),A,14.75
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Voltage (RMS),V,242.61
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Min),V,243.77
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (Max),V,243.8
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Min),V,241.31
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (Max),V,241.38
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Voltage (RMS),V,241.34
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Current (Max),A,98.88
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L3 Current (RMS),A,98.5
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Min),A,79.75
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Current (Max),A,79.75
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L2 Current (RMS),A,79.75
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,busbar,,L1 Current (RMS),A,96.25
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.75
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8850100000000001
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8377700000000001
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92242
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L3 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L2 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (Max),A,59.5
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,4.0,L1 Current (RMS),A,59.38
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-38.06
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-27.32
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.75647
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85595
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90866
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Min),A,23.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L2 Current (RMS),A,23.38
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Min),A,21.5
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (Max),A,21.62
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,3.0,L1 Current (RMS),A,21.62
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.5
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.94
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8799399999999999
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8925799999999999
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93707
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (Max),A,19.75
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L2 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.5
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Min),V,242.58
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Voltage (RMS),V,242.58
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Min),V,243.75
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (Max),V,243.77
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Voltage (RMS),V,243.77
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Min),V,241.17
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (Max),V,241.2
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Voltage (RMS),V,241.17
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Current (Max),A,92.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L3 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Min),A,80.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Current (Max),A,80.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L2 Current (RMS),A,80.12
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Min),A,98.12
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Current (Max),A,98.38
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,busbar,,L1 Current (RMS),A,98.25
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.56
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8880299999999999
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8398399999999999
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91678
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Min),A,40.75
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (Max),A,41.75
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Min),A,58.88
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (Max),A,59.25
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,4.0,L1 Current (RMS),A,59.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.81
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-26.06
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-13.25
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81872
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.8647100000000001
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.96506
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L3 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Min),A,34.88
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (Max),A,35.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,3.0,L1 Current (RMS),A,34.88
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.31
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.75
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.56
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83975
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94751
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88461
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Min),A,31.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (Max),A,31.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L3 Current (RMS),A,31.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.5
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (Max),A,27.62
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Min),A,15.88
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (Max),A,16.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,feeder,1.0,L1 Current (RMS),A,16.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Min),V,245.55
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (Max),V,245.64
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.59
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Min),V,246.69
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (Max),V,246.8
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.73
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Voltage (RMS),V,244.05
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Min),A,91.25
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Current (Max),A,92.12
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L3 Current (RMS),A,91.5
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Min),A,88.88
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Current (Max),A,89.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L2 Current (RMS),A,89.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Current (Max),A,109.62
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,busbar,,L1 Current (RMS),A,109.5
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85785
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83081
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.90521
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (Max),A,41.12
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.62
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Min),A,58.75
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (Max),A,59.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,4.0,L1 Current (RMS),A,58.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-25.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.75
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82705
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.87976
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7943100000000001
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (Max),A,20.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L3 Current (RMS),A,20.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (Max),A,27.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,3.0,L1 Current (RMS),A,16.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-26.75
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.85126
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.88205
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8629399999999999
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Min),A,30.12
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L3 Current (RMS),A,30.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Min),A,20.75
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (Max),A,21.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L2 Current (RMS),A,21.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (Max),A,16.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Min),V,245.31
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.31
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Min),V,246.2
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (Max),V,246.25
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.22
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Voltage (RMS),V,243.95
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Min),A,90.25
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L3 Current (RMS),A,91.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Min),A,85.38
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Current (Max),A,86.12
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L2 Current (RMS),A,85.62
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Min),A,91.75
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Current (Max),A,91.88
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,busbar,,L1 Current (RMS),A,91.75
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 02:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-28.06
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8542799999999999
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8467399999999999
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91244
