Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.88
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Min),A,35.75
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Min),A,59.5
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (Max),A,59.75
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,4.0,L1 Current (RMS),A,59.62
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.87
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82837
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.85541
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.75631
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (Max),A,20.12
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L3 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Min),A,16.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,3.0,L1 Current (RMS),A,16.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-27.5
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-28.94
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.84729
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.84714
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.82226
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L3 Current (RMS),A,30.12
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Min),A,20.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L2 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Min),A,16.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (Max),A,16.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,feeder,1.0,L1 Current (RMS),A,16.12
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (Max),V,244.94
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.91
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Min),V,245.91
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (Max),V,245.98
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.95
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Min),V,243.36
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.42
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Min),A,91.88
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L3 Current (RMS),A,92.38
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Min),A,79.88
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Current (Max),A,80.62
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L2 Current (RMS),A,80.5
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Current (Max),A,91.25
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,busbar,,L1 Current (RMS),A,91.12
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.19
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.84283
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8396
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92569
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.75
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L2 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Min),A,61.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.12
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-31.75
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.63
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.81024
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96664
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79181
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L3 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (Max),A,54.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L2 Current (RMS),A,54.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Min),A,16.88
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (Max),A,17.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,3.0,L1 Current (RMS),A,17.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.88
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87756
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91128
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8477100000000001
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L3 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.62
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Min),V,245.09
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (Max),V,245.11
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Voltage (RMS),V,245.11
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Min),V,245.98
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (Max),V,246.03
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Voltage (RMS),V,246.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (Max),V,243.53
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.52
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Min),A,91.62
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Current (Max),A,92.75
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L3 Current (RMS),A,92.12
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Min),A,116.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Current (Max),A,118.5
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L2 Current (RMS),A,117.88
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Min),A,93.88
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,busbar,,L1 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.82919
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.85049
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93161
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L3 Current (RMS),A,41.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L2 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Min),A,65.75
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (Max),A,65.75
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,4.0,L1 Current (RMS),A,65.75
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-33.81
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8810399999999999
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96814
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.80124
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L3 Current (RMS),A,21.25
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Min),A,53.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L2 Current (RMS),A,53.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Min),A,17.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (Max),A,17.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,3.0,L1 Current (RMS),A,17.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91162
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8937700000000001
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8914200000000001
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L3 Current (RMS),A,36.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Min),A,28.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L2 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.75
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Min),V,244.72
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (Max),V,244.75
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.75
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Min),V,245.83
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (Max),V,245.86
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Voltage (RMS),V,245.86
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.34
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Min),A,98.5
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Current (Max),A,99.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L3 Current (RMS),A,98.88
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Current (Max),A,118.62
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L2 Current (RMS),A,118.62
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,busbar,,L1 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.9043
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.84195
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91891
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Min),A,52.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (Max),A,52.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L3 Current (RMS),A,52.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Min),A,38.38
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L2 Current (RMS),A,38.38
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Min),A,59.88
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-27.75
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8491799999999999
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96146
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.914
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Min),A,52.38
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (Max),A,52.62
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L2 Current (RMS),A,52.5
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (Max),A,25.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,3.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.94
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8710600000000001
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91775
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89612
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Min),A,33.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.5
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.5
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Min),A,17.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (Max),A,17.38
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,feeder,1.0,L1 Current (RMS),A,17.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (Max),V,245.59
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.58
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Min),V,246.59
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (Max),V,246.62
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Voltage (RMS),V,246.61
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Min),V,244.05
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (Max),V,244.08
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Voltage (RMS),V,244.06
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Min),A,106.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Current (Max),A,106.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L3 Current (RMS),A,106.25
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Min),A,118.38
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Current (Max),A,118.62
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L2 Current (RMS),A,118.5
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Min),A,102.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Current (Max),A,102.38
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,busbar,,L1 Current (RMS),A,102.12
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.69
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8432
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8390200000000001
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.93594
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Min),A,42.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Min),A,39.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (Max),A,39.5
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L2 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Min),A,66.62
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (Max),A,66.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,4.0,L1 Current (RMS),A,66.62
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-34.87
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.44
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.88
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.77722
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96231
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92047
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L3 Current (RMS),A,20.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Min),A,53.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (Max),A,53.12
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L2 Current (RMS),A,53.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (Max),A,25.88
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,3.0,L1 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.69
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89364
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.92514
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8892200000000001
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (Max),A,34.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.88
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L2 Current (RMS),A,27.5
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,feeder,1.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Min),V,245.52
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (Max),V,245.55
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.53
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Min),V,246.44
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (Max),V,246.48
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Voltage (RMS),V,246.47
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Min),V,243.91
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Min),A,96.12
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Current (Max),A,97.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L3 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Min),A,118.75
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Current (Max),A,119.5
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L2 Current (RMS),A,118.88
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Min),A,110.62
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Current (Max),A,110.62
