Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,busbar,,L1 Current (RMS),A,110.62
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.25
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.56
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8231799999999999
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83426
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92584
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Min),A,40.25
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L3 Current (RMS),A,40.38
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Min),A,40.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Min),A,62.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (Max),A,62.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,4.0,L1 Current (RMS),A,62.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.62
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.94
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-27.06
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.83752
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96081
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85824
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Min),A,51.88
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L2 Current (RMS),A,51.88
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (Max),A,18.38
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,3.0,L1 Current (RMS),A,18.38
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83429
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.94623
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90893
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Min),A,31.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (Max),A,31.88
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L3 Current (RMS),A,31.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.12
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Min),A,20.12
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (Max),A,20.25
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,feeder,1.0,L1 Current (RMS),A,20.12
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Min),V,245.83
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (Max),V,245.84
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.84
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Min),V,246.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (Max),V,246.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Voltage (RMS),V,246.75
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Min),V,244.23
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (Max),V,244.23
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.23
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Min),A,93.88
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Current (Max),A,94.12
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L3 Current (RMS),A,94.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Min),A,120.62
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Current (Max),A,120.62
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L2 Current (RMS),A,120.62
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Min),A,100.88
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Current (Max),A,101.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,busbar,,L1 Current (RMS),A,101.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 01:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-29.19
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8345899999999999
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.83075
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92865
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (Max),A,41.88
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L3 Current (RMS),A,41.38
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Min),A,39.88
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (Max),A,40.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L2 Current (RMS),A,40.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Min),A,63.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (Max),A,63.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,4.0,L1 Current (RMS),A,63.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-24.94
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.13
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-23.56
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8693200000000001
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96896
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.89371
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Min),A,21.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (Max),A,21.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L3 Current (RMS),A,21.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (Max),A,60.5
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L2 Current (RMS),A,60.5
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Min),A,19.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.19
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.37
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91827
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93515
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90491
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Min),A,36.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L3 Current (RMS),A,37.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Min),A,29.88
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (Max),A,30.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L2 Current (RMS),A,29.88
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,feeder,1.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Min),V,244.86
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (Max),V,244.86
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.86
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Min),V,245.61
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (Max),V,245.7
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.66
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Min),V,243.23
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (Max),V,243.36
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Min),A,98.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Current (Max),A,100.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L3 Current (RMS),A,99.25
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Min),A,128.88
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Current (Max),A,129.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L2 Current (RMS),A,129.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Min),A,99.88
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,busbar,,L1 Current (RMS),A,100.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-23.25
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8738100000000001
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.88156
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92615
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Min),A,41.38
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (Max),A,42.75
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L3 Current (RMS),A,42.25
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Min),A,41.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L2 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Min),A,60.88
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (Max),A,61.25
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,4.0,L1 Current (RMS),A,61.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.38
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.19
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-19.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8690200000000001
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97607
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.92273
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Min),A,22.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (Max),A,22.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L3 Current (RMS),A,22.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L2 Current (RMS),A,62.25
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,3.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.44
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.93967
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9223
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8773799999999999
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Min),A,45.62
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (Max),A,46.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L3 Current (RMS),A,45.88
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L2 Current (RMS),A,28.25
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Min),A,16.5
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (Max),A,16.62
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,feeder,1.0,L1 Current (RMS),A,16.5
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Min),V,244.73
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (Max),V,244.78
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.77
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Min),V,245.67
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (Max),V,245.7
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.69
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Min),V,243.3
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (Max),V,243.31
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.3
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-7.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Min),A,109.12
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Current (Max),A,110.38
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L3 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Min),A,130.38
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Current (Max),A,130.88
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L2 Current (RMS),A,130.62
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Min),A,96.5
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Current (Max),A,97.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,busbar,,L1 Current (RMS),A,96.75
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-19.31
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8851600000000001
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.91647
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92621
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Min),A,44.88
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (Max),A,45.12
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L3 Current (RMS),A,45.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (Max),A,51.25
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Min),A,62.25
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (Max),A,62.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,4.0,L1 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.44
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8722200000000001
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97659
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90179
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Min),A,22.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (Max),A,22.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L3 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Min),A,62.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (Max),A,62.5
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L2 Current (RMS),A,62.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Min),A,19.75
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (Max),A,19.88
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,3.0,L1 Current (RMS),A,19.75
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-11.5
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-19.5
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.96295
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.91208
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8898299999999999
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Min),A,58.12
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (Max),A,58.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L3 Current (RMS),A,58.12
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Min),A,27.75
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (Max),A,27.88
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L2 Current (RMS),A,27.75
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Min),V,245.31
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (Max),V,245.33
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Voltage (RMS),V,245.33
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Min),V,246.16
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (Max),V,246.2
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.19
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Min),V,243.89
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (Max),V,243.94
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.92
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Min),A,124.5
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Current (Max),A,125.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L3 Current (RMS),A,124.75
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Min),A,138.38
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Current (Max),A,140.88
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L2 Current (RMS),A,139.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Min),A,99.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,busbar,,L1 Current (RMS),A,99.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.12
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.86664
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.9097
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91391
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Min),A,43.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (Max),A,45.25
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L3 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Min),A,49.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (Max),A,49.62
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Min),A,60.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (Max),A,60.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,4.0,L1 Current (RMS),A,60.62
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-30.56
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.56
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.56
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.82278
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97543
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8488100000000001
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Min),A,63.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (Max),A,63.62
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L2 Current (RMS),A,63.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,3.0,L1 Current (RMS),A,19.12
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90835
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9462
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8674299999999999
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Min),A,37.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Min),A,28.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L2 Current (RMS),A,28.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Min),A,16.62
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (Max),V,245.09
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.08
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Min),V,245.69
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (Max),V,245.81
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.78
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Min),V,243.55
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (Max),V,243.64
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.59
