Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Active Power,kW,33.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Min),A,101.88
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Current (Max),A,103.62
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L3 Current (RMS),A,103.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Min),A,141.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Current (Max),A,141.38
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L2 Current (RMS),A,141.12
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Min),A,95.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Current (Max),A,100.62
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,busbar,,L1 Current (RMS),A,97.75
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-27.38
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-28.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.85629
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8404799999999999
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.91345
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (Max),A,44.25
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Min),A,41.25
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (Max),A,41.38
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L2 Current (RMS),A,41.25
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Min),A,61.5
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (Max),A,61.5
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,4.0,L1 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-33.87
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.25
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-34.56
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.79083
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.78445
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Active Power,kW,3.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Min),A,21.75
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (Max),A,21.75
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L3 Current (RMS),A,21.75
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Min),A,64.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (Max),A,64.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L2 Current (RMS),A,64.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Min),A,17.62
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (Max),A,17.62
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,3.0,L1 Current (RMS),A,17.62
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-15.87
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.88608
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.93741
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9002700000000001
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Min),A,33.38
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (Max),A,33.38
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L3 Current (RMS),A,33.38
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (Max),A,29.88
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Min),A,17.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (Max),A,17.12
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,feeder,1.0,L1 Current (RMS),A,17.12
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Min),V,244.39
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.41
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Min),V,245.03
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (Max),V,245.08
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.05
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Min),V,242.83
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (Max),V,242.83
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.83
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Min),A,98.25
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Current (Max),A,99.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L3 Current (RMS),A,98.62
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Min),A,133.38
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Current (Max),A,133.5
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L2 Current (RMS),A,133.5
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Min),A,95.38
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Current (Max),A,95.5
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,busbar,,L1 Current (RMS),A,95.5
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Power Factor,Unitless,0.8977299999999999
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Power Factor,Unitless,0.8935799999999999
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Power Factor,Unitless,0.92706
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Min),A,51.75
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (Max),A,53.5
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L3 Current (RMS),A,52.62
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Min),A,48.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (Max),A,49.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L2 Current (RMS),A,48.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Min),A,63.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (Max),A,63.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,4.0,L1 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-29.5
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-8.5
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8334
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98273
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.94284
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L3 Current (RMS),A,23.12
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Min),A,73.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (Max),A,73.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L2 Current (RMS),A,73.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,3.0,L1 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.06
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.69
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8757299999999999
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96225
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91791
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (Max),A,34.5
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L3 Current (RMS),A,34.5
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Min),A,38.75
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (Max),A,38.75
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L2 Current (RMS),A,38.75
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Min),V,243.92
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (Max),V,243.95
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Voltage (RMS),V,243.94
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Min),V,244.52
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.52
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Min),V,242.27
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (Max),V,242.28
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.28
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Active Power,kW,38.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Current (Max),A,110.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L3 Current (RMS),A,109.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Min),A,160.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Current (Max),A,160.5
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L2 Current (RMS),A,160.38
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Min),A,111.88
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Current (Max),A,112.25
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,busbar,,L1 Current (RMS),A,112.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-12 00:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-37.56
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9531200000000001
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9666399999999999
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7482300000000001
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Min),A,72.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (Max),A,72.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L3 Current (RMS),A,72.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Min),A,70.38
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L2 Current (RMS),A,70.38
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Min),A,36.62
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (Max),A,36.88
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,3.0,L1 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.06
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-17.5
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-17.81
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8947700000000001
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9340799999999999
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9382299999999999
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Min),A,30.38
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (Max),A,30.5
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L3 Current (RMS),A,30.38
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Min),A,36.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (Max),A,36.25
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L2 Current (RMS),A,36.25
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Min),A,30.75
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,2.0,L1 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-18.38
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-18.25
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83291
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9231600000000001
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9136
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Min),A,29.5
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L3 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (Max),A,24.75
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L2 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Min),A,18.88
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Voltage (RMS),V,242.02
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (Max),V,242.11
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Voltage (RMS),V,242.09
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Min),V,240.31
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (Max),V,240.34
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Voltage (RMS),V,240.33
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Min),A,131.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Current (Max),A,131.25
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L3 Current (RMS),A,131.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Min),A,130.75
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Current (Max),A,131.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L2 Current (RMS),A,131.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Min),A,84.88
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Current (Max),A,85.25
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,busbar,,L1 Current (RMS),A,85.12
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-14.25
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-36.75
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.95737
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9627399999999999
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.7561
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Min),A,80.62
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (Max),A,80.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L3 Current (RMS),A,80.75
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Min),A,71.38
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (Max),A,71.5
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L2 Current (RMS),A,71.5
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.57
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-15.44
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8778100000000001
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9422299999999999
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9515100000000001
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L3 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Min),A,32.75
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,2.0,L1 Current (RMS),A,32.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.69
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.69
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8081
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9566
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8899799999999999
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Min),A,27.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L3 Current (RMS),A,28.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Min),A,35.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (Max),A,35.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L2 Current (RMS),A,35.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Min),A,18.5
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,feeder,1.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Min),V,241.98
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (Max),V,242.02
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Voltage (RMS),V,242.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Min),V,242.02
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (Max),V,242.03
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Voltage (RMS),V,242.03
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Min),V,240.22
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (Max),V,240.25
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Voltage (RMS),V,240.23
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Min),A,137.38
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Current (Max),A,137.62
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L3 Current (RMS),A,137.5
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Min),A,144.62
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Current (Max),A,144.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L2 Current (RMS),A,144.75
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Min),A,86.75
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Current (Max),A,86.88
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,busbar,,L1 Current (RMS),A,86.75
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-28.12
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-10.5
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-35.69
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8393799999999999
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97183
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.77148
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Min),A,41.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (Max),A,43.25
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L3 Current (RMS),A,42.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Min),A,75.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L2 Current (RMS),A,75.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,3.0,L1 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-16.69
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8328200000000001
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.93994
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.88705
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Min),A,24.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (Max),A,24.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L3 Current (RMS),A,24.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L2 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Min),A,18.38
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (Max),A,18.5
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,2.0,L1 Current (RMS),A,18.5
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-28.31
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-16.81
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.83331
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9370700000000001
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89389
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Min),A,28.12
