Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (Max),A,28.12
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L3 Current (RMS),A,28.12
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Min),A,30.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (Max),A,30.88
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L2 Current (RMS),A,30.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Min),A,18.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (Max),A,18.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,feeder,1.0,L1 Current (RMS),A,18.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Min),V,246.38
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (Max),V,246.5
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Voltage (RMS),V,246.45
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Min),V,246.38
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (Max),V,246.47
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Voltage (RMS),V,246.44
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Min),V,244.7
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (Max),V,244.81
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Voltage (RMS),V,244.78
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Min),A,94.12
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Current (Max),A,95.88
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L3 Current (RMS),A,95.25
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Min),A,143.62
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Current (Max),A,143.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L2 Current (RMS),A,143.75
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Min),A,73.38
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Current (Max),A,73.5
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,busbar,,L1 Current (RMS),A,73.5
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.81
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-31.19
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.8935799999999999
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95862
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.81796
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Min),A,45.5
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L3 Current (RMS),A,45.5
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Min),A,75.5
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L2 Current (RMS),A,75.5
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Min),A,36.75
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,3.0,L1 Current (RMS),A,36.88
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.62
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-16.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8644700000000001
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91638
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.94495
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Min),A,25.75
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (Max),A,25.75
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L3 Current (RMS),A,25.75
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Min),A,35.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (Max),A,35.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L2 Current (RMS),A,35.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Min),A,29.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (Max),A,29.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,2.0,L1 Current (RMS),A,29.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-24.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-22.5
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-22.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8632200000000001
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.90161
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.88544
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Min),A,29.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (Max),A,29.12
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L3 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Min),A,27.38
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (Max),A,28.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L2 Current (RMS),A,27.62
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (Max),A,19.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Min),V,245.56
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Min),V,245.72
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (Max),V,245.72
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Voltage (RMS),V,245.72
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Min),V,243.86
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (Max),V,243.89
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.88
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Min),A,100.12
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Current (Max),A,100.12
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L3 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Min),A,137.88
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Current (Max),A,138.38
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L2 Current (RMS),A,138.12
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Min),A,84.25
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Current (Max),A,84.62
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,busbar,,L1 Current (RMS),A,84.5
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.25
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.62
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9209
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9717399999999999
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8282700000000001
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (Max),A,56.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L3 Current (RMS),A,55.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (Max),A,82.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L2 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Min),A,38.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,3.0,L1 Current (RMS),A,38.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.44
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.81
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90585
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9565100000000001
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8630399999999999
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Min),A,30.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (Max),A,31.25
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L3 Current (RMS),A,31.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Min),A,42.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (Max),A,42.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L2 Current (RMS),A,42.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Min),A,18.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (Max),A,18.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,2.0,L1 Current (RMS),A,18.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-30.13
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.75
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-21.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.81302
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.89871
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8850399999999999
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L3 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Min),A,24.25
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L2 Current (RMS),A,24.38
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Min),A,19.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (Max),A,19.12
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,feeder,1.0,L1 Current (RMS),A,19.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Min),V,245.53
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (Max),V,245.58
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Voltage (RMS),V,245.56
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Min),V,245.5
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (Max),V,245.53
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Voltage (RMS),V,245.52
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Min),V,243.8
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (Max),V,243.81
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Voltage (RMS),V,243.81
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Min),A,114.75
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Current (Max),A,115.5
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L3 Current (RMS),A,115.25
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Min),A,148.62
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Current (Max),A,148.88
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L2 Current (RMS),A,148.75
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Min),A,75.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Current (Max),A,75.25
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,busbar,,L1 Current (RMS),A,75.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-32.63
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9682
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95444
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.79437
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Min),A,87.38
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (Max),A,88.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L3 Current (RMS),A,88.12
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Min),A,75.75
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (Max),A,75.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L2 Current (RMS),A,75.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (Max),A,37.38
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,3.0,L1 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.56
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.19
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.75
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9199799999999999
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9635
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8324600000000001
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Min),A,37.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (Max),A,37.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L3 Current (RMS),A,37.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (Max),A,48.75
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L2 Current (RMS),A,48.75
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Min),A,17.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (Max),A,18.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,2.0,L1 Current (RMS),A,17.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-25.12
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.44
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8712700000000001
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9361299999999999
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9137299999999999
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Min),A,36.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (Max),A,37.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L3 Current (RMS),A,37.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (Max),A,30.38
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L2 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Min),A,19.5
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,feeder,1.0,L1 Current (RMS),A,19.5
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Min),V,245.69
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (Max),V,245.73
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Voltage (RMS),V,245.72
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Min),V,245.94
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (Max),V,245.95
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Voltage (RMS),V,245.94
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Min),V,244.27
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Voltage (RMS),V,244.28
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Min),A,161.12
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Current (Max),A,162.62
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L3 Current (RMS),A,161.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Min),A,154.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Current (Max),A,154.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L2 Current (RMS),A,154.88
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Min),A,74.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Current (Max),A,74.12
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,busbar,,L1 Current (RMS),A,74.12
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 23:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.5
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.19
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9018200000000001
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.98062
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8221700000000001
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Min),A,51.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (Max),A,52.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L3 Current (RMS),A,51.62
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Min),A,103.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (Max),A,103.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L2 Current (RMS),A,103.12
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Min),A,40.5
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (Max),A,40.62
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,3.0,L1 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-17.06
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-18.56
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9346899999999999
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9299299999999999
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8761899999999999
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Min),A,38.5
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (Max),A,38.5
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L3 Current (RMS),A,38.5
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L2 Current (RMS),A,32.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.06
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-29.56
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8928799999999999
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8278200000000001
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91833
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Min),A,39.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (Max),A,39.38
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L3 Current (RMS),A,39.38
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L2 Current (RMS),A,22.75
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Min),A,19.62
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (Max),A,19.62
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,feeder,1.0,L1 Current (RMS),A,19.62
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Min),V,245.2
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (Max),V,245.22
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Voltage (RMS),V,245.2
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Min),V,243.52
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (Max),V,243.56
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.55
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Min),A,128.75
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Current (Max),A,129.75
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L3 Current (RMS),A,129.25
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Min),A,156.38
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Current (Max),A,156.5
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L2 Current (RMS),A,156.38
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Min),A,78.88
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Current (Max),A,79.12
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,busbar,,L1 Current (RMS),A,79.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.44
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96814
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97424
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9545600000000001
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Min),A,91.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (Max),A,91.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L3 Current (RMS),A,91.25
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Min),A,96.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (Max),A,96.5
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L2 Current (RMS),A,96.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Min),A,74.75
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (Max),A,75.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,3.0,L1 Current (RMS),A,74.88
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.81
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.06
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9132399999999999
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.91171
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.87659
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (Max),A,36.75
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L3 Current (RMS),A,36.75
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L2 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Min),A,19.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (Max),A,19.5
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,2.0,L1 Current (RMS),A,19.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
