Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.62
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-27.82
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.94
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.90823
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.85064
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.90961
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Min),A,39.12
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L3 Current (RMS),A,39.25
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Min),A,22.62
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (Max),A,22.75
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L2 Current (RMS),A,22.62
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Min),A,20.25
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (Max),A,20.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,feeder,1.0,L1 Current (RMS),A,20.25
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Min),V,244.83
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (Max),V,244.84
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Voltage (RMS),V,244.84
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Min),V,245.14
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (Max),V,245.17
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Voltage (RMS),V,245.16
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Min),V,243.16
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (Max),V,243.22
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Voltage (RMS),V,243.19
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Min),A,166.12
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Current (Max),A,166.75
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L3 Current (RMS),A,166.5
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Min),A,150.25
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Current (Max),A,150.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L2 Current (RMS),A,150.38
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,busbar,,L1 Current (RMS),A,114.12
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-20.18
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.44
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-15.13
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90805
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96555
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.9526399999999999
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Min),A,51.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (Max),A,52.38
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L3 Current (RMS),A,52.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Min),A,87.62
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (Max),A,87.75
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L2 Current (RMS),A,87.62
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Min),A,74.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (Max),A,74.38
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,3.0,L1 Current (RMS),A,74.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-14.13
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.06
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9461700000000001
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.87546
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8443299999999999
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Min),A,40.88
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (Max),A,41.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L3 Current (RMS),A,41.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (Max),A,29.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L2 Current (RMS),A,29.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Min),A,19.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (Max),A,19.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,2.0,L1 Current (RMS),A,19.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-18.75
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-21.31
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-12.37
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8651399999999999
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.8970600000000001
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93866
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Min),A,32.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L3 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Min),A,23.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (Max),A,23.12
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L2 Current (RMS),A,23.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Min),A,21.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (Max),A,21.38
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,feeder,1.0,L1 Current (RMS),A,21.38
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Min),V,244.67
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (Max),V,244.72
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Voltage (RMS),V,244.72
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Min),V,244.89
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (Max),V,244.89
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Voltage (RMS),V,244.89
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Min),V,243.06
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (Max),V,243.06
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Voltage (RMS),V,243.06
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Active Power,kW,32.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Min),A,124.88
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Current (Max),A,128.12
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L3 Current (RMS),A,125.62
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Min),A,138.75
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Current (Max),A,138.88
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L2 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Min),A,114.12
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Current (Max),A,114.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,busbar,,L1 Current (RMS),A,114.25
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-15.07
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.06
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.69
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9406399999999999
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96405
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8273299999999999
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Min),A,62.5
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (Max),A,63.75
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L3 Current (RMS),A,63.38
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Min),A,89.5
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (Max),A,89.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L2 Current (RMS),A,89.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Min),A,42.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,3.0,L1 Current (RMS),A,42.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.81
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-26.94
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-10.31
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9241
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.86062
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.9796100000000001
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Active Power,kW,13.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (Max),A,39.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L3 Current (RMS),A,39.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Min),A,28.38
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (Max),A,28.5
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L2 Current (RMS),A,28.38
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Min),A,54.88
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (Max),A,55.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,2.0,L1 Current (RMS),A,55.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-22.81
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-8.37
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-6.37
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-1.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.8634
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9736299999999999
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9716799999999999
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.88
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (Max),A,33.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L3 Current (RMS),A,33.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L2 Current (RMS),A,35.5
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Min),A,32.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (Max),A,32.12
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,feeder,1.0,L1 Current (RMS),A,32.12
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Min),V,244.42
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (Max),V,244.44
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.42
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Min),V,244.47
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (Max),V,244.5
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.48
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Min),V,242.61
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (Max),V,242.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Voltage (RMS),V,242.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Active Power,kW,30.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Min),A,133.75
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Current (Max),A,135.25
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L3 Current (RMS),A,134.75
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Min),A,152.38
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Current (Max),A,152.75
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L2 Current (RMS),A,152.62
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Min),A,127.12
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Current (Max),A,127.25
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,busbar,,L1 Current (RMS),A,127.25
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-19.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-30.87
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.90109
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97229
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8139
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Min),A,50.5
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (Max),A,51.38
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L3 Current (RMS),A,51.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (Max),A,99.88
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L2 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Min),A,43.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (Max),A,43.12
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,3.0,L1 Current (RMS),A,43.12
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-20.94
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-24.12
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90771
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8836299999999999
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.83645
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Active Power,kW,4.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Min),A,38.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (Max),A,38.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L3 Current (RMS),A,38.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Min),A,28.88
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (Max),A,28.88
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L2 Current (RMS),A,28.88
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Min),A,20.5
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (Max),A,20.5
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,2.0,L1 Current (RMS),A,20.5
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.38
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.94
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-15.37
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87054
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.97034
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.92514
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Min),A,36.5
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (Max),A,36.62
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L3 Current (RMS),A,36.62
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Min),A,49.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (Max),A,49.38
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L2 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Min),A,25.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (Max),A,25.38
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,feeder,1.0,L1 Current (RMS),A,25.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Min),V,244.3
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (Max),V,244.33
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.31
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Min),V,243.97
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (Max),V,243.97
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Min),V,242.44
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (Max),V,242.45
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.44
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Active Power,kW,28.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Min),A,125.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Current (Max),A,125.88
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L3 Current (RMS),A,125.38
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Min),A,177.12
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Current (Max),A,177.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L2 Current (RMS),A,177.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Min),A,88.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Current (Max),A,88.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,busbar,,L1 Current (RMS),A,88.25
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-17.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-16.87
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9237
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.9404899999999999
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8608399999999999
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Active Power,kW,17.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Min),A,61.12
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (Max),A,61.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L3 Current (RMS),A,61.5
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Min),A,74.5
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (Max),A,74.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L2 Current (RMS),A,74.5
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Min),A,45.25
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (Max),A,45.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,3.0,L1 Current (RMS),A,45.38
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-23.12
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.88
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.44
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.892
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.89725
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89923
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Min),A,35.5
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (Max),A,35.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Min),A,29.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L2 Current (RMS),A,29.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Min),A,22.25
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (Max),A,22.5
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,2.0,L1 Current (RMS),A,22.38
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-23.44
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-9.25
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-11.13
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.87497
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.96893
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.9454299999999999
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Min),A,34.38
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (Max),A,39.25
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L3 Current (RMS),A,35.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Min),A,48.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (Max),A,51.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L2 Current (RMS),A,49.5
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Min),A,33.12
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (Max),A,33.12
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,feeder,1.0,L1 Current (RMS),A,33.12
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Min),V,244.5
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (Max),V,244.53
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Voltage (RMS),V,244.52
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Min),V,244.58
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (Max),V,244.61
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Voltage (RMS),V,244.61
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Min),V,242.73
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (Max),V,242.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Voltage (RMS),V,242.75
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Active Power,kW,35.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Min),A,130.88
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Current (Max),A,136.25
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L3 Current (RMS),A,132.25
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Min),A,152.62
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Current (Max),A,155.25
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L2 Current (RMS),A,153.38
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Min),A,100.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Current (Max),A,100.38
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,busbar,,L1 Current (RMS),A,100.12
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 22:00:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-18.06
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-25.94
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.92166
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95062
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8579700000000001
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Active Power,kW,15.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Min),A,64.25
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (Max),A,64.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L3 Current (RMS),A,64.5
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (Max),A,84.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L2 Current (RMS),A,83.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Min),A,47.12
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (Max),A,47.25
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,3.0,L1 Current (RMS),A,47.25
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-24.56
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-21.25
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-20.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.8784200000000001
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.8991100000000001
