Substation Number,Substation Name,Timestamp,Attribute Type,Feeder ID,Description,Units,Value
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.91101
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Min),A,32.38
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (Max),A,32.5
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L3 Current (RMS),A,32.5
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Min),A,29.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (Max),A,29.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L2 Current (RMS),A,29.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.31
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9050600000000001
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.95862
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.93042
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Min),A,42.12
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (Max),A,42.12
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L3 Current (RMS),A,42.12
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Min),A,43.12
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L2 Current (RMS),A,43.5
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Min),A,30.25
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (Max),A,30.25
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,feeder,1.0,L1 Current (RMS),A,30.25
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Min),V,244.59
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (Max),V,244.69
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Voltage (RMS),V,244.64
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Min),V,244.62
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (Max),V,244.66
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Voltage (RMS),V,244.64
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Min),V,242.97
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (Max),V,243.03
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Voltage (RMS),V,243.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Active Power,kW,31.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Active Power,kW,36.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Min),A,138.5
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Current (Max),A,139.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L3 Current (RMS),A,138.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Min),A,155.5
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Current (Max),A,158.12
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L2 Current (RMS),A,156.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Min),A,99.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Current (Max),A,99.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,busbar,,L1 Current (RMS),A,99.75
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:50:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-10.81
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-21.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9716799999999999
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95288
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.90454
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Active Power,kW,26.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Min),A,109.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (Max),A,110.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L3 Current (RMS),A,109.75
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Min),A,69.62
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (Max),A,70.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L2 Current (RMS),A,70.12
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Min),A,55.5
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (Max),A,55.88
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,3.0,L1 Current (RMS),A,55.62
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-18.62
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-20.06
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-22.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.9263600000000001
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9079299999999999
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.89889
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Active Power,kW,7.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Min),A,43.75
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (Max),A,43.88
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L3 Current (RMS),A,43.88
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Min),A,31.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (Max),A,31.5
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L2 Current (RMS),A,31.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Min),A,22.88
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (Max),A,23.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-20.5
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.63
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-17.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.89355
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9576100000000001
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.89984
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Min),A,41.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (Max),A,41.25
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L3 Current (RMS),A,41.12
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Min),A,44.5
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (Max),A,44.62
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L2 Current (RMS),A,44.62
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Min),A,24.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (Max),A,24.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,feeder,1.0,L1 Current (RMS),A,24.12
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Min),V,243.62
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (Max),V,243.67
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Min),V,243.94
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (Max),V,244.06
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Voltage (RMS),V,243.97
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Min),V,242.11
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (Max),V,242.23
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Voltage (RMS),V,242.17
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Reactive Power,kVAR,-12.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Reactive Power,kVAR,-8.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Active Power,kW,45.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Active Power,kW,34.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Active Power,kW,22.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Min),A,193.25
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Current (Max),A,193.75
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L3 Current (RMS),A,193.62
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Min),A,145.38
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Current (Max),A,145.88
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L2 Current (RMS),A,145.75
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Min),A,102.5
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Current (Max),A,102.5
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,busbar,,L1 Current (RMS),A,102.5
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:40:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-13.31
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-9.13
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-14.44
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.9584
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.97736
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.95465
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Active Power,kW,21.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Active Power,kW,18.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Min),A,90.12
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (Max),A,91.25
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L3 Current (RMS),A,90.62
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Min),A,101.25
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (Max),A,101.75
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L2 Current (RMS),A,101.62
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Min),A,78.5
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (Max),A,79.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,3.0,L1 Current (RMS),A,78.75
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-21.06
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-15.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-26.25
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.90735
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95142
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.86798
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L3 Current (RMS),A,37.38
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Min),A,47.38
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (Max),A,47.5
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L2 Current (RMS),A,47.38
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Min),A,23.5
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (Max),A,23.75
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,2.0,L1 Current (RMS),A,23.62
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-17.69
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-16.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.91751
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9655100000000001
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.91586
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Active Power,kW,11.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Min),A,42.5
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (Max),A,42.62
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L3 Current (RMS),A,42.5
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Min),A,46.88
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (Max),A,47.38
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L2 Current (RMS),A,47.12
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Min),A,26.88
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (Max),A,27.12
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,feeder,1.0,L1 Current (RMS),A,27.12
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Min),V,243.56
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (Max),V,243.58
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Voltage (RMS),V,243.58
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Min),V,243.58
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (Max),V,243.69
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Voltage (RMS),V,243.64
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Min),V,242.09
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (Max),V,242.12
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Voltage (RMS),V,242.11
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Reactive Power,kVAR,-11.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Active Power,kW,39.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Active Power,kW,46.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Active Power,kW,29.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Min),A,169.75
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Current (Max),A,170.62
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L3 Current (RMS),A,170.12
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Min),A,195.75
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Current (Max),A,196.25
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L2 Current (RMS),A,196.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Min),A,128.5
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Current (Max),A,129.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,busbar,,L1 Current (RMS),A,128.88
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:30:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-5.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-12.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-26.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.98126
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.96454
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.85803
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Active Power,kW,27.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Active Power,kW,23.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Min),A,111.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (Max),A,112.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L3 Current (RMS),A,112.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Min),A,95.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (Max),A,96.12
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L2 Current (RMS),A,95.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Min),A,49.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (Max),A,49.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,3.0,L1 Current (RMS),A,49.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-19.06
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-19.19
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-25.56
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.91876
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.9206799999999999
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8647100000000001
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Active Power,kW,8.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (Max),A,37.5
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L3 Current (RMS),A,37.5
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Min),A,38.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (Max),A,38.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L2 Current (RMS),A,38.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Min),A,23.12
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (Max),A,23.38
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,2.0,L1 Current (RMS),A,23.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-29.81
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-12.31
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-14.37
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.80908
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9535799999999999
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.94644
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Active Power,kW,9.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Min),A,32.62
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (Max),A,32.62
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L3 Current (RMS),A,32.62
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Min),A,37.38
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (Max),A,38.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L2 Current (RMS),A,37.62
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Min),A,37.12
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (Max),A,37.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,feeder,1.0,L1 Current (RMS),A,37.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Min),V,244.83
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (Max),V,244.91
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Voltage (RMS),V,244.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Min),V,244.81
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (Max),V,244.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Voltage (RMS),V,244.86
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Min),V,243.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (Max),V,243.3
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Voltage (RMS),V,243.28
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Active Power,kW,42.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Active Power,kW,40.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Active Power,kW,24.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Min),A,178.38
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Current (Max),A,180.38
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L3 Current (RMS),A,179.25
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Min),A,171.75
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Current (Max),A,172.75
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L2 Current (RMS),A,172.12
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Min),A,108.88
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Current (Max),A,109.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,busbar,,L1 Current (RMS),A,109.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:20:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.06
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-14.94
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-29.12
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96521
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.94199
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.8279700000000001
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Active Power,kW,25.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Active Power,kW,16.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Min),A,105.38
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (Max),A,105.88
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L3 Current (RMS),A,105.5
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Min),A,67.62
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (Max),A,75.62
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L2 Current (RMS),A,69.75
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Min),A,48.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (Max),A,48.12
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,3.0,L1 Current (RMS),A,48.12
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Voltage Phase Angle,Degrees,-8.63
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Voltage Phase Angle,Degrees,-13.63
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Voltage Phase Angle,Degrees,-23.62
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Power Factor,Unitless,0.97693
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Power Factor,Unitless,0.95624
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Power Factor,Unitless,0.8849799999999999
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Active Power,kW,14.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Active Power,kW,12.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Active Power,kW,5.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Min),A,58.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (Max),A,58.12
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L3 Current (RMS),A,58.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Min),A,50.62
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (Max),A,50.88
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L2 Current (RMS),A,50.75
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Min),A,22.75
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (Max),A,22.88
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,2.0,L1 Current (RMS),A,22.88
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Voltage Phase Angle,Degrees,-19.44
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Voltage Phase Angle,Degrees,-10.87
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Voltage Phase Angle,Degrees,-20.81
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Reactive Power,kVAR,-3.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Reactive Power,kVAR,-2.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Power Factor,Unitless,0.9092399999999999
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Power Factor,Unitless,0.9619700000000001
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Power Factor,Unitless,0.8861700000000001
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Active Power,kW,6.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Min),A,43.62
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (Max),A,43.75
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L3 Current (RMS),A,43.62
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Min),A,37.25
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (Max),A,42.5
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L2 Current (RMS),A,40.5
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Min),A,26.38
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (Max),A,26.88
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,feeder,1.0,L1 Current (RMS),A,26.62
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Min),V,244.16
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (Max),V,244.22
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Voltage (RMS),V,244.2
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Min),V,244.25
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (Max),V,244.31
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Voltage (RMS),V,244.3
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Min),V,242.5
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (Max),V,242.58
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Voltage (RMS),V,242.55
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Reactive Power,kVAR,-9.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Reactive Power,kVAR,-10.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Active Power,kW,48.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Active Power,kW,37.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Min),A,206.25
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Current (Max),A,206.88
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L3 Current (RMS),A,206.5
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Min),A,158.12
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Current (Max),A,163.5
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L2 Current (RMS),A,160.88
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Min),A,96.75
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Current (Max),A,97.25
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,busbar,,L1 Current (RMS),A,97.12
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,transformer,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:10:00+00:00,ambient,,Temperature,C,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Voltage Phase Angle,Degrees,-11.19
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Voltage Phase Angle,Degrees,-13.69
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage THD,%,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Voltage Phase Angle,Degrees,-28.38
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Reactive Power,kVAR,-4.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Reactive Power,kVAR,-5.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Power Factor,Unitless,0.96078
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Power Factor,Unitless,0.95624
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Power Factor,Unitless,0.83862
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Active Power,kW,19.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Active Power,kW,20.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L1 Active Power,kW,10.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Min),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (Max),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,N Current (RMS),A,0.0
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Min),A,82.75
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (Max),A,83.12
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L3 Current (RMS),A,82.88
775836,Hever Ave - Warndon,2023-08-13 21:00:00+00:00,feeder,3.0,L2 Current (Min),A,83.62
